ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 00:00,2,0.000,ALERT,213.29,299.37,59.981,1467864003,"201051344000645","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,474203.6,474203.6,37651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864005,722780.00
07/07/2016 00:00,2,0.000,ALERT,212.16,297.57,60.018,1467864003,"274151322000085","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,725537.3,725537.3,31160,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864007,722781.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.07,59.986,1467864003,"201051344000633","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,465364.0,465364.0,38141,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864009,722782.00
07/07/2016 00:00,2,0.000,ALERT,212.83,299.37,60.018,1467864003,"201051344000469","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,467283.5,467283.5,38076,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864011,722783.00
07/07/2016 00:00,2,0.000,ALERT,212.83,299.37,59.975,1467864003,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,469371.6,469371.6,42627,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864012,722784.00
07/07/2016 00:00,2,0.000,ALERT,211.93,297.57,59.981,1467864003,"274151322000052","219011344069620",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,741772.1,741772.1,31397,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864014,722785.00
07/07/2016 00:00,2,0.000,ALERT,213.06,299.07,59.981,1467864003,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,477364.1,477364.1,42628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864016,722786.00
07/07/2016 00:00,2,0.000,ALERT,213.06,299.67,59.996,1467864003,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,472870.5,472870.5,42442,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864018,722787.00
07/07/2016 00:00,2,0.000,ALERT,213.51,300.27,59.996,1467864003,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,465978.2,465978.2,42576,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864020,722788.00
07/07/2016 00:00,2,0.000,ALERT,212.61,299.37,59.981,1467864003,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,478955.3,478955.3,42528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864021,722789.00
07/07/2016 00:00,2,0.000,ALERT,212.38,297.57,59.965,1467864003,"274151322000094","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,603486.3,603486.3,32528,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864023,722790.00
07/07/2016 00:00,2,0.000,ALERT,212.83,300.27,59.954,1467864003,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,481208.3,481208.3,18145,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864025,722791.00
07/07/2016 00:00,2,0.000,ALERT,212.83,299.67,59.981,1467864003,"201051344000890","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,476200.8,476200.8,42537,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864027,722792.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.37,59.986,1467864003,"201051344000438","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,477948.3,477948.3,42542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864029,722793.00
07/07/2016 00:00,2,0.000,ALERT,213.29,298.77,59.975,1467864003,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,469952.8,469952.8,42696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864030,722794.00
07/07/2016 00:00,2,0.000,ALERT,212.16,298.17,59.986,1467864003,"274151322000083","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,735100.7,735100.7,31475,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864032,722795.00
07/07/2016 00:00,2,0.000,ALERT,212.83,298.17,59.970,1467864003,"274151322000076","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,783424.7,783424.7,31480,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864034,722796.00
07/07/2016 00:00,2,0.000,ALERT,212.61,299.97,59.975,1467864003,"201051344000868","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,466228.9,466228.9,37796,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864036,722797.00
07/07/2016 00:00,2,0.000,ALERT,212.16,299.07,59.975,1467864003,"274151322000095","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,775442.5,775442.5,31392,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864038,722798.00
07/07/2016 00:00,2,0.000,ALERT,212.61,299.37,59.981,1467864003,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,462969.5,462969.5,38086,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864040,722799.00
07/07/2016 00:00,2,0.000,ALERT,212.83,298.77,59.981,1467864003,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,476748.8,476748.8,42587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864042,722800.00
07/07/2016 00:00,2,0.000,ALERT,212.83,299.67,59.991,1467864003,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,473807.1,473807.1,38008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864043,722801.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.07,59.981,1467864003,"201051344000853","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,472807.0,472807.0,37617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864045,722802.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.37,60.023,1467864003,"201051344000685","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,477306.6,477306.6,42461,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864047,722803.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.07,59.975,1467864003,"201051344000917","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,474210.0,474210.0,42453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864049,722804.00
07/07/2016 00:00,2,0.000,ALERT,213.51,299.67,59.944,1467864003,"201051344001145","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,479365.0,479365.0,42306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864051,722805.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.07,59.954,1467864003,"201051344000651","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,472050.1,472050.1,42646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864053,722806.00
07/07/2016 00:00,2,0.000,ALERT,211.70,297.87,59.944,1467864003,"274151322000088","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,709440.5,709440.5,31123,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864055,722807.00
07/07/2016 00:00,2,0.000,ALERT,213.06,297.57,60.012,1467864003,"274151322000068","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,603477.5,603477.5,32738,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864056,722808.00
07/07/2016 00:00,2,0.000,ALERT,212.83,299.67,59.981,1467864003,"201051344001135","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,468046.4,468046.4,42577,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864058,722809.00
07/07/2016 00:00,2,0.000,ALERT,212.61,300.27,59.975,1467864003,"201051344000594","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,477888.8,477888.8,38054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864060,722810.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.37,59.981,1467864003,"201051344001203","219011344069620",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,475573.5,475573.5,42622,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864062,722811.00
07/07/2016 00:00,2,0.000,ALERT,212.38,298.77,59.981,1467864003,"274151322000054","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,724429.6,724429.6,31153,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864064,722812.00
07/07/2016 00:00,2,0.000,ALERT,213.06,299.37,59.991,1467864003,"201051344000867","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,465301.1,465301.1,38061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864065,722813.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.67,59.991,1467864003,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,473626.0,473626.0,42513,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864067,722814.00
07/07/2016 00:00,2,0.000,ALERT,212.83,299.97,59.986,1467864003,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,481336.6,481336.6,37443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864069,722815.00
07/07/2016 00:00,2,0.000,ALERT,213.06,299.07,59.986,1467864003,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,472094.9,472094.9,37742,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864071,722816.00
07/07/2016 00:00,2,0.000,ALERT,213.06,300.27,59.986,1467864003,"201051344000569","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,482178.9,482178.9,37366,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864073,722817.00
07/07/2016 00:00,2,0.000,ALERT,213.06,299.97,59.970,1467864003,"201051344000983","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,473902.6,473902.6,37859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864074,722818.00
07/07/2016 00:00,2,0.000,ALERT,212.83,299.07,59.965,1467864003,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,467348.6,467348.6,38125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864076,722819.00
07/07/2016 00:00,2,0.000,ALERT,213.29,299.97,59.981,1467864003,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,474624.2,474624.2,37525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864078,722820.00
07/07/2016 00:00,2,0.000,ALERT,212.61,297.57,59.959,1467864003,"274151322000087","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,697522.7,697522.7,31296,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864080,722821.00
07/07/2016 00:15,2,0.000,ALERT,213.51,299.67,59.907,1467864903,"201051344000645","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,474203.6,474203.6,37653,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864905,722822.00
07/07/2016 00:15,2,0.000,ALERT,212.38,298.47,59.996,1467864903,"274151322000085","219011344069620",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,725537.3,725537.3,31162,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864907,722823.00
07/07/2016 00:15,2,0.000,ALERT,213.51,299.37,59.959,1467864903,"201051344000633","219011344069620",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,465364.0,465364.0,38143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864909,722824.00
07/07/2016 00:15,2,0.000,ALERT,213.06,299.67,59.954,1467864903,"201051344000469","219011344069620",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,467283.5,467283.5,38078,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864911,722825.00
07/07/2016 00:15,2,0.000,ALERT,212.61,299.37,59.959,1467864903,"201051344000646","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,469371.6,469371.6,42629,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864912,722826.00
07/07/2016 00:15,2,0.000,ALERT,212.16,299.07,60.002,1467864903,"274151322000052","219011344069620",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,741772.1,741772.1,31399,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864914,722827.00
07/07/2016 00:15,2,0.000,ALERT,213.29,299.97,59.965,1467864903,"201051344000585","219011344069620",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,477364.1,477364.1,42630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864916,722828.00
07/07/2016 00:15,2,0.000,ALERT,213.06,299.97,59.965,1467864903,"201051344001230","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,472870.5,472870.5,42444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864918,722829.00
07/07/2016 00:15,2,0.000,ALERT,213.51,300.27,59.933,1467864903,"201051344000582","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,465978.2,465978.2,42578,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864920,722830.00
07/07/2016 00:15,2,0.000,ALERT,212.61,299.37,59.949,1467864903,"201051344000955","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,478955.3,478955.3,42530,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864922,722831.00
07/07/2016 00:15,2,0.000,ALERT,212.16,297.57,59.944,1467864903,"274151322000094","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,603486.3,603486.3,32530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864923,722832.00
07/07/2016 00:15,2,0.000,ALERT,212.83,300.27,59.949,1467864903,"201051344000579","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,481208.3,481208.3,18147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864925,722833.00
07/07/2016 00:15,2,0.000,ALERT,212.83,299.97,59.949,1467864903,"201051344000890","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,476200.8,476200.8,42539,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864927,722834.00
07/07/2016 00:15,2,0.000,ALERT,213.29,299.37,59.944,1467864903,"201051344000438","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,477948.3,477948.3,42544,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864929,722835.00
07/07/2016 00:15,2,0.000,ALERT,213.06,298.77,59.970,1467864903,"201051344000417","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,469952.8,469952.8,42698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864930,722836.00
07/07/2016 00:15,2,0.000,ALERT,212.38,298.17,59.954,1467864903,"274151322000083","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,735100.7,735100.7,31477,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864932,722837.00
07/07/2016 00:15,2,0.000,ALERT,212.83,298.17,59.938,1467864903,"274151322000076","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,783424.7,783424.7,31482,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864934,722838.00
07/07/2016 00:15,2,0.000,ALERT,212.83,300.57,59.949,1467864903,"201051344000868","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,466228.9,466228.9,37798,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864936,722839.00
07/07/2016 00:15,2,0.000,ALERT,212.38,299.07,59.917,1467864903,"274151322000095","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,775442.5,775442.5,31394,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864938,722840.00
07/07/2016 00:15,2,0.000,ALERT,212.83,299.67,59.986,1467864903,"201051344000988","219011344069620",0.00,18.00,0,293.96,300.87,0.0,0.0,0.000,462969.5,462969.5,38088,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864940,722841.00
07/07/2016 00:15,2,0.000,ALERT,212.83,299.07,59.959,1467864903,"201051344001025","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,476748.8,476748.8,42589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864941,722842.00
07/07/2016 00:15,2,0.000,ALERT,212.83,299.97,59.954,1467864903,"201051344000458","219011344069620",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,473807.1,473807.1,38010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864943,722843.00
07/07/2016 00:15,2,0.000,ALERT,213.51,299.67,59.959,1467864903,"201051344000853","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,472807.0,472807.0,37619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864945,722844.00
07/07/2016 00:15,2,0.000,ALERT,213.51,299.97,59.954,1467864903,"201051344000685","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,477306.6,477306.6,42463,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864947,722845.00
07/07/2016 00:15,2,0.000,ALERT,213.06,299.07,59.954,1467864903,"201051344000917","219011344069620",0.00,18.70,0,294.56,300.57,0.0,0.0,0.000,474210.0,474210.0,42455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864949,722846.00
07/07/2016 00:15,2,0.000,ALERT,213.29,299.97,59.996,1467864903,"201051344001145","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,479365.0,479365.0,42308,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864951,722847.00
07/07/2016 00:15,2,0.000,ALERT,213.29,299.07,59.954,1467864903,"201051344000651","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,472050.1,472050.1,42648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864953,722848.00
07/07/2016 00:15,2,0.000,ALERT,211.93,298.17,60.002,1467864903,"274151322000088","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,709440.5,709440.5,31125,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864954,722849.00
07/07/2016 00:15,2,0.000,ALERT,213.06,297.26,59.986,1467864903,"274151322000068","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,603477.5,603477.5,32740,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864956,722850.00
07/07/2016 00:15,2,0.000,ALERT,212.83,299.67,59.959,1467864903,"201051344001135","219011344069620",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,468046.4,468046.4,42579,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864958,722851.00
07/07/2016 00:15,2,0.000,ALERT,212.83,300.57,60.002,1467864903,"201051344000594","219011344069620",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,477888.8,477888.8,38056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864960,722852.00
07/07/2016 00:15,2,0.000,ALERT,213.06,299.37,59.959,1467864903,"201051344001203","219011344069620",0.00,18.00,0,296.06,303.28,0.0,0.0,0.000,475573.5,475573.5,42624,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864962,722853.00
07/07/2016 00:15,2,0.000,ALERT,212.16,298.47,59.954,1467864903,"274151322000054","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,724429.6,724429.6,31155,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864963,722854.00
07/07/2016 00:15,2,0.000,ALERT,213.29,299.67,60.002,1467864903,"201051344000867","219011344069620",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,465301.1,465301.1,38063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864965,722855.00
07/07/2016 00:15,2,0.000,ALERT,213.29,299.97,59.954,1467864903,"201051344001093","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,473626.0,473626.0,42515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864967,722856.00
07/07/2016 00:15,2,0.000,ALERT,212.83,299.67,59.965,1467864903,"201051344000900","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,481336.6,481336.6,37445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864969,722857.00
07/07/2016 00:15,2,0.000,ALERT,213.06,299.07,59.965,1467864903,"201051344000648","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,472094.9,472094.9,37744,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864971,722858.00
07/07/2016 00:15,2,0.000,ALERT,213.06,300.27,59.965,1467864903,"201051344000569","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,482178.9,482178.9,37368,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864973,722859.00
07/07/2016 00:15,2,0.000,ALERT,212.83,299.97,59.965,1467864903,"201051344000983","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,473902.6,473902.6,37861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467864974,722860.00
07/07/2016 00:15,2,0.000,ALERT,213.06,299.67,59.965,1467864903,"201051344001158","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,467348.6,467348.6,38127,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864976,722861.00
07/07/2016 00:15,2,0.000,ALERT,213.29,300.27,59.922,1467864903,"201051344000576","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,474624.2,474624.2,37527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864978,722862.00
07/07/2016 00:15,2,0.000,ALERT,212.38,297.26,59.959,1467864903,"274151322000087","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,697522.7,697522.7,31298,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467864980,722863.00
07/07/2016 00:30,2,0.000,ALERT,213.29,299.97,59.970,1467865803,"201051344000645","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,474203.6,474203.6,37655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865805,722864.00
07/07/2016 00:30,2,0.000,ALERT,212.38,298.77,59.965,1467865803,"274151322000085","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,725537.3,725537.3,31164,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865807,722865.00
07/07/2016 00:30,2,0.000,ALERT,213.29,299.67,59.965,1467865803,"201051344000633","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,465364.0,465364.0,38145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865809,722866.00
07/07/2016 00:30,2,0.000,ALERT,212.83,299.97,59.970,1467865803,"201051344000469","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,467283.5,467283.5,38080,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865811,722867.00
07/07/2016 00:30,2,0.000,ALERT,212.38,299.37,59.970,1467865803,"201051344000646","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,469371.6,469371.6,42631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865813,722868.00
07/07/2016 00:30,2,0.000,ALERT,211.93,298.77,59.965,1467865803,"274151322000052","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,741772.1,741772.1,31401,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865814,722869.00
07/07/2016 00:30,2,0.000,ALERT,212.83,299.97,60.012,1467865803,"201051344000585","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,477364.1,477364.1,42632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865816,722870.00
07/07/2016 00:30,2,0.000,ALERT,212.61,299.97,59.965,1467865803,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,472870.5,472870.5,42446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865818,722871.00
07/07/2016 00:30,2,0.000,ALERT,213.29,300.57,59.965,1467865803,"201051344000582","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,465978.2,465978.2,42580,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865820,722872.00
07/07/2016 00:30,2,0.000,ALERT,212.38,299.97,59.970,1467865803,"201051344000955","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,478955.3,478955.3,42532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865822,722873.00
07/07/2016 00:30,2,0.000,ALERT,212.16,298.17,59.954,1467865803,"274151322000094","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,603486.3,603486.3,32532,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865824,722874.00
07/07/2016 00:30,2,0.000,ALERT,212.83,300.57,59.922,1467865803,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,481208.3,481208.3,18149,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865825,722875.00
07/07/2016 00:30,2,0.000,ALERT,212.61,300.27,59.965,1467865803,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,476200.8,476200.8,42541,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865827,722876.00
07/07/2016 00:30,2,0.000,ALERT,212.83,299.97,59.970,1467865803,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,477948.3,477948.3,42546,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865829,722877.00
07/07/2016 00:30,2,0.000,ALERT,212.83,299.07,59.970,1467865803,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,469952.8,469952.8,42700,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865831,722878.00
07/07/2016 00:30,2,0.000,ALERT,212.16,299.07,59.965,1467865803,"274151322000083","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,735100.7,735100.7,31479,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865833,722879.00
07/07/2016 00:30,2,0.000,ALERT,212.61,298.77,59.965,1467865803,"274151322000076","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,783424.7,783424.7,31484,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865834,722880.00
07/07/2016 00:30,2,0.000,ALERT,212.61,300.57,59.970,1467865803,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,466228.9,466228.9,37800,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865836,722881.00
07/07/2016 00:30,2,0.000,ALERT,212.16,299.97,59.922,1467865803,"274151322000095","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,775442.5,775442.5,31396,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865838,722882.00
07/07/2016 00:30,2,0.000,ALERT,212.61,299.97,59.965,1467865803,"201051344000988","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,462969.5,462969.5,38090,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865840,722883.00
07/07/2016 00:30,2,0.000,ALERT,212.61,299.37,59.965,1467865803,"201051344001025","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,476748.8,476748.8,42591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865842,722884.00
07/07/2016 00:30,2,0.000,ALERT,212.83,300.27,59.975,1467865803,"201051344000458","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,473807.1,473807.1,38012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865843,722885.00
07/07/2016 00:30,2,0.000,ALERT,213.29,299.97,59.965,1467865803,"201051344000853","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,472807.0,472807.0,37621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865845,722886.00
07/07/2016 00:30,2,0.000,ALERT,213.29,299.67,59.970,1467865803,"201051344000685","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,477306.6,477306.6,42465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865847,722887.00
07/07/2016 00:30,2,0.000,ALERT,213.06,299.37,59.975,1467865803,"201051344000917","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,474210.0,474210.0,42457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865849,722888.00
07/07/2016 00:30,2,0.000,ALERT,212.83,299.97,59.975,1467865803,"201051344001145","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,479365.0,479365.0,42310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865851,722889.00
07/07/2016 00:30,2,0.000,ALERT,213.06,299.07,59.975,1467865803,"201051344000651","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,472050.1,472050.1,42650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865852,722890.00
07/07/2016 00:30,2,0.000,ALERT,211.70,299.07,59.933,1467865803,"274151322000088","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,709440.5,709440.5,31127,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865854,722891.00
07/07/2016 00:30,2,0.000,ALERT,212.61,297.87,59.991,1467865803,"274151322000068","219011344069620",0.00,19.80,0,296.36,299.37,0.0,0.0,0.000,603477.5,603477.5,32742,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865856,722892.00
07/07/2016 00:30,2,0.000,ALERT,212.61,299.97,59.986,1467865803,"201051344001135","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,468046.4,468046.4,42581,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865858,722893.00
07/07/2016 00:30,2,0.000,ALERT,212.61,300.57,59.975,1467865803,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,477888.8,477888.8,38058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865860,722894.00
07/07/2016 00:30,2,0.000,ALERT,212.83,299.37,59.975,1467865803,"201051344001203","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,475573.5,475573.5,42626,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865861,722895.00
07/07/2016 00:30,2,0.000,ALERT,212.16,299.97,59.965,1467865803,"274151322000054","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,724429.6,724429.6,31157,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865863,722896.00
07/07/2016 00:30,2,0.000,ALERT,213.06,299.67,59.970,1467865803,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,465301.1,465301.1,38065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865865,722897.00
07/07/2016 00:30,2,0.000,ALERT,212.83,299.67,59.981,1467865803,"201051344001093","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,473626.0,473626.0,42517,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865867,722898.00
07/07/2016 00:30,2,0.000,ALERT,212.61,299.97,59.981,1467865803,"201051344000900","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,481336.6,481336.6,37447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467865869,722899.00
07/07/2016 00:30,2,0.000,ALERT,212.83,298.77,59.938,1467865803,"201051344000648","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,472094.9,472094.9,37746,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865870,722900.00
07/07/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1467865803,"201051344000569","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,482178.9,482178.9,37370,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865872,722901.00
07/07/2016 00:30,2,0.000,ALERT,212.83,300.27,59.981,1467865803,"201051344000983","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,473902.6,473902.6,37863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865874,722902.00
07/07/2016 00:30,2,0.000,ALERT,212.61,299.37,59.933,1467865803,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,467348.6,467348.6,38129,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865876,722903.00
07/07/2016 00:30,2,0.000,ALERT,213.06,300.27,59.975,1467865803,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,474624.2,474624.2,37529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865878,722904.00
07/07/2016 00:30,2,0.000,ALERT,212.38,298.17,59.981,1467865803,"274151322000087","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,697522.7,697522.7,31300,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467865880,722905.00
07/07/2016 00:45,2,0.000,ALERT,213.29,300.27,59.954,1467866704,"201051344000645","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,474203.6,474203.6,37657,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866706,722906.00
07/07/2016 00:45,2,0.000,ALERT,212.61,299.37,59.959,1467866704,"274151322000085","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,725537.3,725537.3,31166,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866707,722907.00
07/07/2016 00:45,2,0.000,ALERT,213.29,299.97,59.938,1467866704,"201051344000633","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,465364.0,465364.0,38147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866709,722908.00
07/07/2016 00:45,2,0.000,ALERT,212.83,299.97,59.991,1467866704,"201051344000469","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,467283.5,467283.5,38082,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866711,722909.00
07/07/2016 00:45,2,0.000,ALERT,213.06,300.57,59.938,1467866704,"201051344000646","219011344069620",0.00,17.50,0,297.26,307.18,0.0,0.0,0.000,469371.6,469371.6,42633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866713,722910.00
07/07/2016 00:45,2,0.000,ALERT,212.16,299.67,59.954,1467866704,"274151322000052","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,741772.1,741772.1,31403,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866715,722911.00
07/07/2016 00:45,2,0.000,ALERT,213.29,300.87,59.959,1467866704,"201051344000585","219011344069620",0.00,17.80,0,297.26,307.18,0.0,0.0,0.000,477364.1,477364.1,42634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866716,722912.00
07/07/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1467866704,"201051344001230","219011344069620",0.00,17.30,0,297.87,307.78,0.0,0.0,0.000,472870.5,472870.5,42448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866718,722913.00
07/07/2016 00:45,2,0.000,ALERT,213.51,301.47,59.981,1467866704,"201051344000582","219011344069620",0.00,17.50,0,298.47,308.09,0.0,0.0,0.000,465978.2,465978.2,42582,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866720,722914.00
07/07/2016 00:45,2,0.000,ALERT,212.83,300.87,59.970,1467866704,"201051344000955","219011344069620",0.00,17.80,0,297.87,307.78,0.0,0.0,0.000,478955.3,478955.3,42534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866722,722915.00
07/07/2016 00:45,2,0.000,ALERT,212.38,299.07,59.959,1467866704,"274151322000094","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,603486.3,603486.3,32534,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866724,722916.00
07/07/2016 00:45,2,0.000,ALERT,212.83,300.87,59.996,1467866704,"201051344000579","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,481208.3,481208.3,18151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866725,722917.00
07/07/2016 00:45,2,0.000,ALERT,213.29,301.17,59.970,1467866704,"201051344000890","219011344069620",0.00,17.80,0,298.17,308.99,0.0,0.0,0.000,476200.8,476200.8,42543,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866727,722918.00
07/07/2016 00:45,2,0.000,ALERT,213.51,300.57,59.965,1467866704,"201051344000438","219011344069620",0.00,17.30,0,298.17,308.09,0.0,0.0,0.000,477948.3,477948.3,42548,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866729,722919.00
07/07/2016 00:45,2,0.000,ALERT,213.51,299.97,59.965,1467866704,"201051344000417","219011344069620",0.00,17.50,0,296.96,306.88,0.0,0.0,0.000,469952.8,469952.8,42702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866731,722920.00
07/07/2016 00:45,2,0.000,ALERT,212.61,299.97,59.959,1467866704,"274151322000083","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,735100.7,735100.7,31481,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866733,722921.00
07/07/2016 00:45,2,0.000,ALERT,213.06,299.37,59.959,1467866704,"274151322000076","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,783424.7,783424.7,31486,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866734,722922.00
07/07/2016 00:45,2,0.000,ALERT,213.06,301.17,60.002,1467866704,"201051344000868","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,466228.9,466228.9,37802,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866737,722923.00
07/07/2016 00:45,2,0.000,ALERT,212.38,300.57,59.991,1467866704,"274151322000095","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,775442.5,775442.5,31398,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866739,722924.00
