ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 00:45,2,0.000,ALERT,212.83,300.57,59.965,1467866704,"201051344000988","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,462969.5,462969.5,38092,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866741,722925.00
07/07/2016 00:45,2,0.000,ALERT,213.06,299.97,59.970,1467866704,"201051344001025","219011344069620",0.00,17.30,0,297.26,308.09,0.0,0.0,0.000,476748.8,476748.8,42593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866742,722926.00
07/07/2016 00:45,2,0.000,ALERT,212.83,300.57,59.970,1467866704,"201051344000458","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,473807.1,473807.1,38014,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866744,722927.00
07/07/2016 00:45,2,0.000,ALERT,213.51,300.57,59.975,1467866704,"201051344000853","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,472807.0,472807.0,37623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866746,722928.00
07/07/2016 00:45,2,0.000,ALERT,213.74,300.57,59.970,1467866704,"201051344000685","219011344069620",0.00,17.50,0,297.87,308.09,0.0,0.0,0.000,477306.6,477306.6,42467,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866748,722929.00
07/07/2016 00:45,2,0.000,ALERT,213.29,299.97,59.970,1467866704,"201051344000917","219011344069620",0.00,18.30,0,296.66,306.58,0.0,0.0,0.000,474210.0,474210.0,42459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866749,722930.00
07/07/2016 00:45,2,0.000,ALERT,213.51,300.57,59.970,1467866704,"201051344001145","219011344069620",0.00,17.30,0,297.87,308.99,0.0,0.0,0.000,479365.0,479365.0,42312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866751,722931.00
07/07/2016 00:45,2,0.000,ALERT,213.29,299.67,59.975,1467866704,"201051344000651","219011344069620",0.00,17.00,0,297.57,307.18,0.0,0.0,0.000,472050.1,472050.1,42652,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866753,722932.00
07/07/2016 00:45,2,0.000,ALERT,211.93,299.37,59.996,1467866704,"274151322000088","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,709440.5,709440.5,31129,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866755,722933.00
07/07/2016 00:45,2,0.000,ALERT,213.06,298.47,59.996,1467866704,"274151322000068","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,603477.5,603477.5,32744,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866757,722934.00
07/07/2016 00:45,2,0.000,ALERT,212.83,300.57,60.018,1467866704,"201051344001135","219011344069620",0.00,17.50,0,298.17,307.78,0.0,0.0,0.000,468046.4,468046.4,42583,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866759,722935.00
07/07/2016 00:45,2,0.000,ALERT,212.61,301.17,59.975,1467866704,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,477888.8,477888.8,38060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866760,722936.00
07/07/2016 00:45,2,0.000,ALERT,213.29,300.27,59.981,1467866704,"201051344001203","219011344069620",0.00,17.50,0,297.87,308.99,0.0,0.0,0.000,475573.5,475573.5,42628,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866762,722937.00
07/07/2016 00:45,2,0.000,ALERT,212.16,299.97,59.965,1467866704,"274151322000054","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,724429.6,724429.6,31159,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866764,722938.00
07/07/2016 00:45,2,0.000,ALERT,213.06,300.27,59.975,1467866704,"201051344000867","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,465301.1,465301.1,38067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866766,722939.00
07/07/2016 00:45,2,0.000,ALERT,213.29,300.27,59.975,1467866704,"201051344001093","219011344069620",0.00,18.00,0,298.17,307.18,0.0,0.0,0.000,473626.0,473626.0,42519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866767,722940.00
07/07/2016 00:45,2,0.000,ALERT,212.83,300.27,59.975,1467866704,"201051344000900","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,481336.6,481336.6,37449,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866769,722941.00
07/07/2016 00:45,2,0.000,ALERT,213.06,299.67,59.981,1467866704,"201051344000648","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,472094.9,472094.9,37748,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866771,722942.00
07/07/2016 00:45,2,0.000,ALERT,213.06,301.17,59.975,1467866704,"201051344000569","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,482178.9,482178.9,37372,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866773,722943.00
07/07/2016 00:45,2,0.000,ALERT,212.83,300.57,59.933,1467866704,"201051344000983","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,473902.6,473902.6,37865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866775,722944.00
07/07/2016 00:45,2,0.000,ALERT,213.06,300.27,59.975,1467866704,"201051344001158","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,467348.6,467348.6,38131,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866777,722945.00
07/07/2016 00:45,2,0.000,ALERT,213.51,301.17,59.981,1467866704,"201051344000576","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,474624.2,474624.2,37531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467866778,722946.00
07/07/2016 00:45,2,0.000,ALERT,212.61,298.47,59.970,1467866704,"274151322000087","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,697522.7,697522.7,31302,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467866780,722947.00
07/07/2016 01:00,2,0.000,ALERT,212.83,300.27,59.981,1467867604,"201051344000645","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,474203.6,474203.6,37659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867606,722948.00
07/07/2016 01:00,2,0.000,ALERT,212.38,299.97,59.986,1467867604,"274151322000085","219011344069620",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,725537.3,725537.3,31168,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867607,722949.00
07/07/2016 01:00,2,0.000,ALERT,212.83,299.97,59.981,1467867604,"201051344000633","219011344069620",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,465364.0,465364.0,38149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867609,722950.00
07/07/2016 01:00,2,0.000,ALERT,212.38,300.57,59.981,1467867604,"201051344000469","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,467283.5,467283.5,38084,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867611,722951.00
07/07/2016 01:00,2,0.000,ALERT,212.16,299.97,59.981,1467867604,"201051344000646","219011344069620",0.00,17.30,0,294.26,301.77,0.0,0.0,0.000,469371.6,469371.6,42635,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867613,722952.00
07/07/2016 01:00,2,0.000,ALERT,211.93,300.87,59.981,1467867604,"274151322000052","219011344069620",0.00,18.70,0,294.86,301.77,0.0,0.0,0.000,741772.1,741772.1,31405,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867614,722953.00
07/07/2016 01:00,2,0.000,ALERT,212.61,300.27,59.986,1467867604,"201051344000585","219011344069620",0.00,17.50,0,294.56,302.37,0.0,0.0,0.000,477364.1,477364.1,42636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867616,722954.00
07/07/2016 01:00,2,0.000,ALERT,212.38,300.57,59.996,1467867604,"201051344001230","219011344069620",0.00,17.30,0,295.46,302.37,0.0,0.0,0.000,472870.5,472870.5,42450,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867618,722955.00
07/07/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1467867604,"201051344000582","219011344069620",0.00,17.30,0,295.76,302.68,0.0,0.0,0.000,465978.2,465978.2,42584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867620,722956.00
07/07/2016 01:00,2,0.000,ALERT,212.16,300.27,59.975,1467867604,"201051344000955","219011344069620",0.00,17.50,0,295.16,302.37,0.0,0.0,0.000,478955.3,478955.3,42536,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867622,722957.00
07/07/2016 01:00,2,0.000,ALERT,212.16,299.67,59.981,1467867604,"274151322000094","219011344069620",0.00,18.30,0,294.56,300.87,0.0,0.0,0.000,603486.3,603486.3,32536,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867623,722958.00
07/07/2016 01:00,2,0.000,ALERT,212.16,300.87,59.975,1467867604,"201051344000579","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,481208.3,481208.3,18153,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867625,722959.00
07/07/2016 01:00,2,0.000,ALERT,212.38,300.57,59.981,1467867604,"201051344000890","219011344069620",0.00,17.80,0,295.76,303.28,0.0,0.0,0.000,476200.8,476200.8,42545,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867627,722960.00
07/07/2016 01:00,2,0.000,ALERT,212.61,300.57,59.959,1467867604,"201051344000438","219011344069620",0.00,17.00,0,295.46,302.37,0.0,0.0,0.000,477948.3,477948.3,42550,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867629,722961.00
07/07/2016 01:00,2,0.000,ALERT,212.61,299.37,59.949,1467867604,"201051344000417","219011344069620",0.00,17.50,0,294.56,301.47,0.0,0.0,0.000,469952.8,469952.8,42704,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867631,722962.00
07/07/2016 01:00,2,0.000,ALERT,211.93,300.27,59.981,1467867604,"274151322000083","219011344069620",0.00,18.00,0,295.16,301.77,0.0,0.0,0.000,735100.7,735100.7,31483,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867632,722963.00
07/07/2016 01:00,2,0.000,ALERT,212.61,300.27,59.981,1467867604,"274151322000076","219011344069620",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,783424.7,783424.7,31488,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867634,722964.00
07/07/2016 01:00,2,0.000,ALERT,212.16,301.17,59.986,1467867604,"201051344000868","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,466228.9,466228.9,37804,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867636,722965.00
07/07/2016 01:00,2,0.000,ALERT,211.93,301.17,59.975,1467867604,"274151322000095","219011344069620",0.00,18.00,0,296.36,302.07,0.0,0.0,0.000,775442.5,775442.5,31400,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867638,722966.00
07/07/2016 01:00,2,0.000,ALERT,212.16,300.87,59.970,1467867604,"201051344000988","219011344069620",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,462969.5,462969.5,38094,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867640,722967.00
07/07/2016 01:00,2,0.000,ALERT,212.38,299.37,59.981,1467867604,"201051344001025","219011344069620",0.00,17.00,0,294.86,302.98,0.0,0.0,0.000,476748.8,476748.8,42595,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867641,722968.00
07/07/2016 01:00,2,0.000,ALERT,212.16,300.57,59.986,1467867604,"201051344000458","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,473807.1,473807.1,38016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867643,722969.00
07/07/2016 01:00,2,0.000,ALERT,212.83,300.57,59.986,1467867604,"201051344000853","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,472807.0,472807.0,37625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867645,722970.00
07/07/2016 01:00,2,0.000,ALERT,212.83,299.97,59.970,1467867604,"201051344000685","219011344069620",0.00,17.50,0,295.16,302.07,0.0,0.0,0.000,477306.6,477306.6,42469,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867647,722971.00
07/07/2016 01:00,2,0.000,ALERT,212.61,299.67,59.981,1467867604,"201051344000917","219011344069620",0.00,18.00,0,293.96,301.47,0.0,0.0,0.000,474210.0,474210.0,42461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867649,722972.00
07/07/2016 01:00,2,0.000,ALERT,212.83,300.27,59.986,1467867604,"201051344001145","219011344069620",0.00,17.00,0,295.76,302.98,0.0,0.0,0.000,479365.0,479365.0,42314,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867651,722973.00
07/07/2016 01:00,2,0.000,ALERT,212.61,299.37,59.975,1467867604,"201051344000651","219011344069620",0.00,16.70,0,294.56,301.77,0.0,0.0,0.000,472050.1,472050.1,42654,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867653,722974.00
07/07/2016 01:00,2,0.000,ALERT,211.70,299.97,59.975,1467867604,"274151322000088","219011344069620",0.00,18.70,0,294.86,301.17,0.0,0.0,0.000,709440.5,709440.5,31131,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867654,722975.00
07/07/2016 01:00,2,0.000,ALERT,212.83,299.37,60.002,1467867604,"274151322000068","219011344069620",0.00,19.30,0,294.26,300.57,0.0,0.0,0.000,603477.5,603477.5,32746,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867656,722976.00
07/07/2016 01:00,2,0.000,ALERT,212.16,299.97,59.970,1467867604,"201051344001135","219011344069620",0.00,17.30,0,295.46,302.68,0.0,0.0,0.000,468046.4,468046.4,42585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867658,722977.00
07/07/2016 01:00,2,0.000,ALERT,212.16,301.17,59.986,1467867604,"201051344000594","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,477888.8,477888.8,38062,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867660,722978.00
07/07/2016 01:00,2,0.000,ALERT,212.61,299.97,59.928,1467867604,"201051344001203","219011344069620",0.00,17.30,0,295.16,303.88,0.0,0.0,0.000,475573.5,475573.5,42630,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867662,722979.00
07/07/2016 01:00,2,0.000,ALERT,211.93,300.27,59.965,1467867604,"274151322000054","219011344069620",0.00,19.00,0,294.86,301.77,0.0,0.0,0.000,724429.6,724429.6,31161,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867664,722980.00
07/07/2016 01:00,2,0.000,ALERT,212.61,300.27,59.970,1467867604,"201051344000867","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,465301.1,465301.1,38069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867665,722981.00
07/07/2016 01:00,2,0.000,ALERT,212.38,299.97,59.981,1467867604,"201051344001093","219011344069620",0.00,17.80,0,294.86,301.77,0.0,0.0,0.000,473626.0,473626.0,42521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867667,722982.00
07/07/2016 01:00,2,0.000,ALERT,212.16,300.57,59.970,1467867604,"201051344000900","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,481336.6,481336.6,37451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867669,722983.00
07/07/2016 01:00,2,0.000,ALERT,212.61,299.97,59.949,1467867604,"201051344000648","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,472094.9,472094.9,37750,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867671,722984.00
07/07/2016 01:00,2,0.000,ALERT,212.38,301.17,59.991,1467867604,"201051344000569","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,482178.9,482178.9,37374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867673,722985.00
07/07/2016 01:00,2,0.000,ALERT,212.38,300.87,59.975,1467867604,"201051344000983","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,473902.6,473902.6,37867,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867674,722986.00
07/07/2016 01:00,2,0.000,ALERT,212.38,300.27,59.954,1467867604,"201051344001158","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,467348.6,467348.6,38133,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867676,722987.00
07/07/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1467867604,"201051344000576","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,474624.2,474624.2,37533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467867678,722988.00
07/07/2016 01:00,2,0.000,ALERT,212.16,299.37,59.928,1467867604,"274151322000087","219011344069620",0.00,19.30,0,294.26,300.87,0.0,0.0,0.000,697522.7,697522.7,31304,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467867680,722989.00
07/07/2016 01:15,2,0.000,ALERT,213.74,301.47,59.965,1467868503,"201051344000645","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,474203.6,474203.6,37661,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868505,722990.00
07/07/2016 01:15,2,0.000,ALERT,213.06,300.87,59.922,1467868503,"274151322000085","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,725537.3,725537.3,31170,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868506,722991.00
07/07/2016 01:15,2,0.000,ALERT,213.96,301.47,59.959,1467868503,"201051344000633","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,465364.0,465364.0,38151,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868508,722992.00
07/07/2016 01:15,2,0.000,ALERT,213.29,301.47,59.981,1467868503,"201051344000469","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,467283.5,467283.5,38086,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868510,722993.00
07/07/2016 01:15,2,0.000,ALERT,213.06,301.17,59.965,1467868503,"201051344000646","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,469371.6,469371.6,42637,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868512,722994.00
07/07/2016 01:15,2,0.000,ALERT,212.61,301.47,59.959,1467868503,"274151322000052","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,741772.1,741772.1,31407,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868514,722995.00
07/07/2016 01:15,2,0.000,ALERT,213.51,301.47,59.965,1467868503,"201051344000585","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,477364.1,477364.1,42638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868515,722996.00
07/07/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1467868503,"201051344001230","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,472870.5,472870.5,42452,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868517,722997.00
07/07/2016 01:15,2,0.000,ALERT,213.74,302.07,59.959,1467868503,"201051344000582","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,465978.2,465978.2,42586,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868519,722998.00
07/07/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1467868503,"201051344000955","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,478955.3,478955.3,42538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868521,722999.00
07/07/2016 01:15,2,0.000,ALERT,212.83,299.97,59.965,1467868503,"274151322000094","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,603486.3,603486.3,32538,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868523,723000.00
07/07/2016 01:15,2,0.000,ALERT,213.29,302.07,59.965,1467868503,"201051344000579","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,481208.3,481208.3,18155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868525,723001.00
07/07/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1467868503,"201051344000890","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,476200.8,476200.8,42547,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868527,723002.00
07/07/2016 01:15,2,0.000,ALERT,213.51,301.17,59.965,1467868503,"201051344000438","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,477948.3,477948.3,42552,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868528,723003.00
07/07/2016 01:15,2,0.000,ALERT,213.51,300.57,59.959,1467868503,"201051344000417","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,469952.8,469952.8,42706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868530,723004.00
07/07/2016 01:15,2,0.000,ALERT,213.06,300.87,59.959,1467868503,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,735100.7,735100.7,31485,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868532,723005.00
07/07/2016 01:15,2,0.000,ALERT,213.29,300.57,59.959,1467868503,"274151322000076","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,783424.7,783424.7,31490,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868534,723006.00
07/07/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1467868503,"201051344000868","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,466228.9,466228.9,37806,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868536,723007.00
07/07/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1467868503,"274151322000095","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,775442.5,775442.5,31402,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868538,723008.00
07/07/2016 01:15,2,0.000,ALERT,213.29,301.77,59.965,1467868503,"201051344000988","219011344069620",0.00,17.30,0,296.06,302.68,0.0,0.0,0.000,462969.5,462969.5,38096,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868539,723009.00
07/07/2016 01:15,2,0.000,ALERT,213.29,300.57,59.933,1467868503,"201051344001025","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,476748.8,476748.8,42597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868541,723010.00
07/07/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1467868503,"201051344000458","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,473807.1,473807.1,38018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868543,723011.00
07/07/2016 01:15,2,0.000,ALERT,213.96,301.77,59.975,1467868503,"201051344000853","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,472807.0,472807.0,37627,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868545,723012.00
07/07/2016 01:15,2,0.000,ALERT,213.74,301.17,59.965,1467868503,"201051344000685","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,477306.6,477306.6,42471,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868547,723013.00
07/07/2016 01:15,2,0.000,ALERT,213.51,300.87,59.959,1467868503,"201051344000917","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,474210.0,474210.0,42463,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868548,723014.00
07/07/2016 01:15,2,0.000,ALERT,213.74,301.47,59.965,1467868503,"201051344001145","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,479365.0,479365.0,42316,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868550,723015.00
07/07/2016 01:15,2,0.000,ALERT,213.74,300.57,59.975,1467868503,"201051344000651","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,472050.1,472050.1,42656,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868552,723016.00
07/07/2016 01:15,2,0.000,ALERT,212.61,300.87,59.986,1467868503,"274151322000088","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,709440.5,709440.5,31133,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868554,723017.00
07/07/2016 01:15,2,0.000,ALERT,213.51,299.97,59.965,1467868503,"274151322000068","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,603477.5,603477.5,32748,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868556,723018.00
07/07/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1467868503,"201051344001135","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,468046.4,468046.4,42587,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868558,723019.00
07/07/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1467868503,"201051344000594","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,477888.8,477888.8,38064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868559,723020.00
07/07/2016 01:15,2,0.000,ALERT,213.51,300.87,59.959,1467868503,"201051344001203","219011344069620",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,475573.5,475573.5,42632,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868561,723021.00
07/07/2016 01:15,2,0.000,ALERT,212.83,300.87,59.954,1467868503,"274151322000054","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,724429.6,724429.6,31163,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868563,723022.00
07/07/2016 01:15,2,0.000,ALERT,213.74,301.77,59.954,1467868503,"201051344000867","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,465301.1,465301.1,38071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868565,723023.00
07/07/2016 01:15,2,0.000,ALERT,213.51,301.17,59.959,1467868503,"201051344001093","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,473626.0,473626.0,42523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868566,723024.00
07/07/2016 01:15,2,0.000,ALERT,213.51,301.77,59.922,1467868503,"201051344000900","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,481336.6,481336.6,37453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868568,723025.00
07/07/2016 01:15,2,0.000,ALERT,213.74,301.17,59.949,1467868503,"201051344000648","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,472094.9,472094.9,37752,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868570,723026.00
07/07/2016 01:15,2,0.000,ALERT,213.51,302.37,59.975,1467868503,"201051344000569","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,482178.9,482178.9,37376,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868572,723027.00
07/07/2016 01:15,2,0.000,ALERT,213.74,302.37,59.991,1467868503,"201051344000983","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,473902.6,473902.6,37869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868574,723028.00
07/07/2016 01:15,2,0.000,ALERT,213.51,301.77,60.002,1467868503,"201051344001158","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,467348.6,467348.6,38135,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467868575,723029.00
07/07/2016 01:15,2,0.000,ALERT,213.96,302.37,59.954,1467868503,"201051344000576","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,474624.2,474624.2,37535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868577,723030.00
07/07/2016 01:15,2,0.000,ALERT,213.06,300.57,59.959,1467868503,"274151322000087","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,697522.7,697522.7,31306,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467868579,723031.00
07/07/2016 01:30,2,0.000,ALERT,213.51,301.17,59.991,1467869403,"201051344000645","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,474203.6,474203.6,37663,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869405,723032.00
07/07/2016 01:30,2,0.000,ALERT,212.38,300.27,59.922,1467869403,"274151322000085","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,725537.3,725537.3,31172,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869406,723033.00
07/07/2016 01:30,2,0.000,ALERT,213.51,300.57,59.986,1467869403,"201051344000633","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,465364.0,465364.0,38153,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869408,723034.00
07/07/2016 01:30,2,0.000,ALERT,213.06,300.87,59.981,1467869403,"201051344000469","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,467283.5,467283.5,38088,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869410,723035.00
07/07/2016 01:30,2,0.000,ALERT,212.83,301.17,59.975,1467869403,"201051344000646","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,469371.6,469371.6,42639,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869412,723036.00
07/07/2016 01:30,2,0.000,ALERT,212.16,301.17,59.965,1467869403,"274151322000052","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,741772.1,741772.1,31409,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869414,723037.00
07/07/2016 01:30,2,0.000,ALERT,213.51,301.77,60.002,1467869403,"201051344000585","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,477364.1,477364.1,42640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869415,723038.00
07/07/2016 01:30,2,0.000,ALERT,213.06,301.77,59.981,1467869403,"201051344001230","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,472870.5,472870.5,42454,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869417,723039.00
07/07/2016 01:30,2,0.000,ALERT,213.74,302.37,59.986,1467869403,"201051344000582","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,465978.2,465978.2,42588,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869419,723040.00
07/07/2016 01:30,2,0.000,ALERT,213.06,301.47,59.981,1467869403,"201051344000955","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,478955.3,478955.3,42540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869421,723041.00
07/07/2016 01:30,2,0.000,ALERT,212.38,299.97,59.975,1467869403,"274151322000094","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,603486.3,603486.3,32540,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869423,723042.00
07/07/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1467869403,"201051344000579","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,481208.3,481208.3,18157,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869424,723043.00
07/07/2016 01:30,2,0.000,ALERT,213.29,302.07,59.975,1467869403,"201051344000890","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,476200.8,476200.8,42549,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869426,723044.00
07/07/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1467869403,"201051344000438","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,477948.3,477948.3,42554,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869428,723045.00
07/07/2016 01:30,2,0.000,ALERT,213.51,300.87,60.018,1467869403,"201051344000417","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,469952.8,469952.8,42708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869430,723046.00
07/07/2016 01:30,2,0.000,ALERT,211.93,299.97,59.970,1467869403,"274151322000083","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,735100.7,735100.7,31487,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869432,723047.00
07/07/2016 01:30,2,0.000,ALERT,213.06,300.57,59.991,1467869403,"274151322000076","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,783424.7,783424.7,31492,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869434,723048.00
07/07/2016 01:30,2,0.000,ALERT,212.83,301.77,59.986,1467869403,"201051344000868","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,466228.9,466228.9,37808,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869436,723049.00
07/07/2016 01:30,2,0.000,ALERT,212.16,301.17,59.996,1467869403,"274151322000095","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,775442.5,775442.5,31404,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869438,723050.00
07/07/2016 01:30,2,0.000,ALERT,212.83,301.17,59.991,1467869403,"201051344000988","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,462969.5,462969.5,38098,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869439,723051.00
07/07/2016 01:30,2,0.000,ALERT,213.06,300.87,59.975,1467869403,"201051344001025","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,476748.8,476748.8,42599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869441,723052.00
07/07/2016 01:30,2,0.000,ALERT,212.83,301.47,59.986,1467869403,"201051344000458","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,473807.1,473807.1,38020,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869443,723053.00
07/07/2016 01:30,2,0.000,ALERT,213.51,300.87,59.986,1467869403,"201051344000853","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,472807.0,472807.0,37629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869445,723054.00
07/07/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1467869403,"201051344000685","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,477306.6,477306.6,42473,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869447,723055.00
07/07/2016 01:30,2,0.000,ALERT,213.29,300.87,59.986,1467869403,"201051344000917","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,474210.0,474210.0,42465,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869448,723056.00
07/07/2016 01:30,2,0.000,ALERT,213.74,301.77,59.991,1467869403,"201051344001145","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,479365.0,479365.0,42318,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869450,723057.00
07/07/2016 01:30,2,0.000,ALERT,213.29,300.57,60.007,1467869403,"201051344000651","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,472050.1,472050.1,42658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869452,723058.00
07/07/2016 01:30,2,0.000,ALERT,211.93,299.97,59.981,1467869403,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,709440.5,709440.5,31135,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869454,723059.00
07/07/2016 01:30,2,0.000,ALERT,213.06,299.37,59.986,1467869403,"274151322000068","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,603477.5,603477.5,32750,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869456,723060.00
07/07/2016 01:30,2,0.000,ALERT,212.83,301.17,59.954,1467869403,"201051344001135","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,468046.4,468046.4,42589,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869457,723061.00
07/07/2016 01:30,2,0.000,ALERT,212.83,301.77,60.028,1467869403,"201051344000594","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,477888.8,477888.8,38066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869459,723062.00
07/07/2016 01:30,2,0.000,ALERT,213.51,301.17,59.991,1467869403,"201051344001203","219011344069620",0.00,17.00,0,299.37,305.38,0.0,0.0,0.000,475573.5,475573.5,42634,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869461,723063.00
07/07/2016 01:30,2,0.000,ALERT,212.38,300.27,59.981,1467869403,"274151322000054","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,724429.6,724429.6,31165,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869463,723064.00
07/07/2016 01:30,2,0.000,ALERT,213.29,301.17,59.991,1467869403,"201051344000867","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,465301.1,465301.1,38073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869465,723065.00
07/07/2016 01:30,2,0.000,ALERT,213.51,301.47,60.007,1467869403,"201051344001093","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,473626.0,473626.0,42525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869466,723066.00
07/07/2016 01:30,2,0.000,ALERT,212.83,301.47,60.002,1467869403,"201051344000900","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,481336.6,481336.6,37455,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869468,723067.00
07/07/2016 01:30,2,0.000,ALERT,213.29,300.87,60.018,1467869403,"201051344000648","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,472094.9,472094.9,37754,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869470,723068.00
07/07/2016 01:30,2,0.000,ALERT,213.06,302.07,59.991,1467869403,"201051344000569","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,482178.9,482178.9,37378,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869472,723069.00
