ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 01:30,2,0.000,ALERT,213.06,301.47,60.002,1467869403,"201051344000983","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,473902.6,473902.6,37871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869474,723070.00
07/07/2016 01:30,2,0.000,ALERT,213.06,301.17,60.018,1467869403,"201051344001158","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,467348.6,467348.6,38137,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869475,723071.00
07/07/2016 01:30,2,0.000,ALERT,213.51,301.77,59.986,1467869403,"201051344000576","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,474624.2,474624.2,37537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467869477,723072.00
07/07/2016 01:30,2,0.000,ALERT,212.61,299.97,59.959,1467869403,"274151322000087","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,697522.7,697522.7,31308,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467869479,723073.00
07/07/2016 01:45,2,0.000,ALERT,213.74,301.47,59.996,1467870303,"201051344000645","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,474203.6,474203.6,37665,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870305,723074.00
07/07/2016 01:45,2,0.000,ALERT,212.83,300.87,59.996,1467870303,"274151322000085","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,725537.3,725537.3,31174,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870307,723075.00
07/07/2016 01:45,2,0.000,ALERT,213.74,301.47,60.028,1467870303,"201051344000633","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,465364.0,465364.0,38155,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870309,723076.00
07/07/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1467870303,"201051344000469","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,467283.5,467283.5,38090,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870311,723077.00
07/07/2016 01:45,2,0.000,ALERT,213.06,301.47,59.986,1467870303,"201051344000646","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,469371.6,469371.6,42641,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870312,723078.00
07/07/2016 01:45,2,0.000,ALERT,212.61,301.77,59.996,1467870303,"274151322000052","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,741772.1,741772.1,31411,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870314,723079.00
07/07/2016 01:45,2,0.000,ALERT,213.51,302.07,59.959,1467870303,"201051344000585","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,477364.1,477364.1,42642,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870316,723080.00
07/07/2016 01:45,2,0.000,ALERT,213.51,302.07,59.986,1467870303,"201051344001230","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,472870.5,472870.5,42456,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870318,723081.00
07/07/2016 01:45,2,0.000,ALERT,214.19,302.37,59.986,1467870303,"201051344000582","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,465978.2,465978.2,42590,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870319,723082.00
07/07/2016 01:45,2,0.000,ALERT,213.29,301.77,59.981,1467870303,"201051344000955","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,478955.3,478955.3,42542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870321,723083.00
07/07/2016 01:45,2,0.000,ALERT,212.83,300.87,59.981,1467870303,"274151322000094","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,603486.3,603486.3,32542,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870323,723084.00
07/07/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1467870303,"201051344000579","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,481208.3,481208.3,18159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870325,723085.00
07/07/2016 01:45,2,0.000,ALERT,213.29,301.77,60.012,1467870303,"201051344000890","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,476200.8,476200.8,42551,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870327,723086.00
07/07/2016 01:45,2,0.000,ALERT,213.74,301.77,59.944,1467870303,"201051344000438","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,477948.3,477948.3,42556,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870329,723087.00
07/07/2016 01:45,2,0.000,ALERT,213.74,301.17,59.949,1467870303,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,469952.8,469952.8,42710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870330,723088.00
07/07/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1467870303,"274151322000083","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,735100.7,735100.7,31489,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870332,723089.00
07/07/2016 01:45,2,0.000,ALERT,213.51,301.17,59.986,1467870303,"274151322000076","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,783424.7,783424.7,31494,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870334,723090.00
07/07/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1467870303,"201051344000868","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,466228.9,466228.9,37810,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870336,723091.00
07/07/2016 01:45,2,0.000,ALERT,212.83,302.07,60.018,1467870303,"274151322000095","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,775442.5,775442.5,31406,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870338,723092.00
07/07/2016 01:45,2,0.000,ALERT,213.29,301.77,59.996,1467870303,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.98,0.0,0.0,0.000,462969.5,462969.5,38100,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870340,723093.00
07/07/2016 01:45,2,0.000,ALERT,213.51,301.17,59.991,1467870303,"201051344001025","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,476748.8,476748.8,42601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870342,723094.00
07/07/2016 01:45,2,0.000,ALERT,213.29,302.37,59.996,1467870303,"201051344000458","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,473807.1,473807.1,38022,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870343,723095.00
07/07/2016 01:45,2,0.000,ALERT,213.96,301.77,59.991,1467870303,"201051344000853","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,472807.0,472807.0,37631,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870345,723096.00
07/07/2016 01:45,2,0.000,ALERT,213.96,302.07,59.991,1467870303,"201051344000685","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,477306.6,477306.6,42475,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870347,723097.00
07/07/2016 01:45,2,0.000,ALERT,213.74,301.17,59.996,1467870303,"201051344000917","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,474210.0,474210.0,42467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870349,723098.00
07/07/2016 01:45,2,0.000,ALERT,213.96,302.07,59.986,1467870303,"201051344001145","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,479365.0,479365.0,42320,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870351,723099.00
07/07/2016 01:45,2,0.000,ALERT,213.74,300.87,59.986,1467870303,"201051344000651","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,472050.1,472050.1,42660,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870352,723100.00
07/07/2016 01:45,2,0.000,ALERT,212.61,301.47,59.970,1467870303,"274151322000088","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,709440.5,709440.5,31137,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870354,723101.00
07/07/2016 01:45,2,0.000,ALERT,213.29,300.27,59.975,1467870303,"274151322000068","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,603477.5,603477.5,32752,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870356,723102.00
07/07/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1467870303,"201051344001135","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,468046.4,468046.4,42591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870358,723103.00
07/07/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1467870303,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,477888.8,477888.8,38068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870360,723104.00
07/07/2016 01:45,2,0.000,ALERT,213.74,301.47,59.986,1467870303,"201051344001203","219011344069620",0.00,17.00,0,299.07,304.78,0.0,0.0,0.000,475573.5,475573.5,42636,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870362,723105.00
07/07/2016 01:45,2,0.000,ALERT,212.83,301.77,59.949,1467870303,"274151322000054","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,724429.6,724429.6,31167,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870364,723106.00
07/07/2016 01:45,2,0.000,ALERT,213.51,301.77,59.986,1467870303,"201051344000867","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,465301.1,465301.1,38075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870365,723107.00
07/07/2016 01:45,2,0.000,ALERT,213.51,301.77,60.034,1467870303,"201051344001093","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,473626.0,473626.0,42527,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870367,723108.00
07/07/2016 01:45,2,0.000,ALERT,213.29,301.77,59.991,1467870303,"201051344000900","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,481336.6,481336.6,37457,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870369,723109.00
07/07/2016 01:45,2,0.000,ALERT,213.51,301.17,59.986,1467870303,"201051344000648","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,472094.9,472094.9,37756,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870371,723110.00
07/07/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1467870303,"201051344000569","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,482178.9,482178.9,37380,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870373,723111.00
07/07/2016 01:45,2,0.000,ALERT,213.51,302.07,59.991,1467870303,"201051344000983","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,473902.6,473902.6,37873,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870374,723112.00
07/07/2016 01:45,2,0.000,ALERT,213.51,301.47,59.970,1467870303,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,467348.6,467348.6,38139,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467870376,723113.00
07/07/2016 01:45,2,0.000,ALERT,213.74,302.37,59.986,1467870303,"201051344000576","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,474624.2,474624.2,37539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870378,723114.00
07/07/2016 01:45,2,0.000,ALERT,213.06,301.17,60.007,1467870303,"274151322000087","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,697522.7,697522.7,31310,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467870380,723115.00
07/07/2016 02:00,2,0.000,ALERT,213.74,301.77,59.965,1467871203,"201051344000645","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,474203.6,474203.6,37667,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871205,723116.00
07/07/2016 02:00,2,0.000,ALERT,213.06,301.47,59.959,1467871203,"274151322000085","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,725537.3,725537.3,31176,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871207,723117.00
07/07/2016 02:00,2,0.000,ALERT,213.96,301.77,59.965,1467871203,"201051344000633","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,465364.0,465364.0,38157,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871209,723118.00
07/07/2016 02:00,2,0.000,ALERT,213.51,302.07,59.996,1467871203,"201051344000469","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,467283.5,467283.5,38092,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871211,723119.00
07/07/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1467871203,"201051344000646","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,469371.6,469371.6,42643,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871213,723120.00
07/07/2016 02:00,2,0.000,ALERT,213.06,302.37,59.933,1467871203,"274151322000052","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,741772.1,741772.1,31413,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871214,723121.00
07/07/2016 02:00,2,0.000,ALERT,213.74,302.37,59.970,1467871203,"201051344000585","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,477364.1,477364.1,42644,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871216,723122.00
07/07/2016 02:00,2,0.000,ALERT,213.51,302.07,59.981,1467871203,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,472870.5,472870.5,42458,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871218,723123.00
07/07/2016 02:00,2,0.000,ALERT,214.19,302.98,59.970,1467871203,"201051344000582","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,465978.2,465978.2,42592,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871220,723124.00
07/07/2016 02:00,2,0.000,ALERT,213.29,301.77,59.959,1467871203,"201051344000955","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,478955.3,478955.3,42544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871222,723125.00
07/07/2016 02:00,2,0.000,ALERT,213.29,301.47,59.970,1467871203,"274151322000094","219011344069620",0.00,17.50,0,299.37,302.37,0.0,0.0,0.000,603486.3,603486.3,32544,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871224,723126.00
07/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1467871203,"201051344000579","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,481208.3,481208.3,18161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871225,723127.00
07/07/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1467871203,"201051344000890","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,476200.8,476200.8,42553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871227,723128.00
07/07/2016 02:00,2,0.000,ALERT,213.74,301.77,59.970,1467871203,"201051344000438","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,477948.3,477948.3,42558,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871229,723129.00
07/07/2016 02:00,2,0.000,ALERT,213.74,301.17,59.970,1467871203,"201051344000417","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,469952.8,469952.8,42712,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871231,723130.00
07/07/2016 02:00,2,0.000,ALERT,213.06,301.77,59.959,1467871203,"274151322000083","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,735100.7,735100.7,31491,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871233,723131.00
07/07/2016 02:00,2,0.000,ALERT,213.74,301.77,59.965,1467871203,"274151322000076","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,783424.7,783424.7,31496,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871234,723132.00
07/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1467871203,"201051344000868","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,466228.9,466228.9,37812,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871236,723133.00
07/07/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1467871203,"274151322000095","219011344069620",0.00,17.50,0,300.87,303.88,0.0,0.0,0.000,775442.5,775442.5,31408,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871238,723134.00
07/07/2016 02:00,2,0.000,ALERT,213.51,302.37,59.959,1467871203,"201051344000988","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,462969.5,462969.5,38102,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871240,723135.00
07/07/2016 02:00,2,0.000,ALERT,213.51,301.47,59.965,1467871203,"201051344001025","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,476748.8,476748.8,42603,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871242,723136.00
07/07/2016 02:00,2,0.000,ALERT,213.29,302.37,59.970,1467871203,"201051344000458","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,473807.1,473807.1,38024,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871244,723137.00
07/07/2016 02:00,2,0.000,ALERT,214.19,302.07,59.959,1467871203,"201051344000853","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,472807.0,472807.0,37633,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871245,723138.00
07/07/2016 02:00,2,0.000,ALERT,213.96,301.77,59.965,1467871203,"201051344000685","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,477306.6,477306.6,42477,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871247,723139.00
07/07/2016 02:00,2,0.000,ALERT,213.74,301.47,59.970,1467871203,"201051344000917","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,474210.0,474210.0,42469,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871249,723140.00
07/07/2016 02:00,2,0.000,ALERT,213.96,302.07,59.996,1467871203,"201051344001145","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,479365.0,479365.0,42322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871251,723141.00
07/07/2016 02:00,2,0.000,ALERT,213.29,300.57,59.965,1467871203,"201051344000651","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,472050.1,472050.1,42662,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871253,723142.00
07/07/2016 02:00,2,0.000,ALERT,212.61,301.77,59.970,1467871203,"274151322000088","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,709440.5,709440.5,31139,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871255,723143.00
07/07/2016 02:00,2,0.000,ALERT,213.74,300.87,59.996,1467871203,"274151322000068","219011344069620",0.00,18.70,0,299.37,302.07,0.0,0.0,0.000,603477.5,603477.5,32754,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871257,723144.00
07/07/2016 02:00,2,0.000,ALERT,213.29,301.77,59.981,1467871203,"201051344001135","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,468046.4,468046.4,42593,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871258,723145.00
07/07/2016 02:00,2,0.000,ALERT,213.06,302.68,59.954,1467871203,"201051344000594","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,477888.8,477888.8,38070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871260,723146.00
07/07/2016 02:00,2,0.000,ALERT,213.51,301.47,59.975,1467871203,"201051344001203","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,475573.5,475573.5,42638,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871262,723147.00
07/07/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1467871203,"274151322000054","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,724429.6,724429.6,31169,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871264,723148.00
07/07/2016 02:00,2,0.000,ALERT,213.51,301.77,59.981,1467871203,"201051344000867","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,465301.1,465301.1,38077,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871266,723149.00
07/07/2016 02:00,2,0.000,ALERT,213.51,301.77,59.970,1467871203,"201051344001093","219011344069620",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,473626.0,473626.0,42529,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871267,723150.00
07/07/2016 02:00,2,0.000,ALERT,213.29,302.07,59.965,1467871203,"201051344000900","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,481336.6,481336.6,37459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871269,723151.00
07/07/2016 02:00,2,0.000,ALERT,213.51,301.47,59.975,1467871203,"201051344000648","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,472094.9,472094.9,37758,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871271,723152.00
07/07/2016 02:00,2,0.000,ALERT,213.29,302.37,60.023,1467871203,"201051344000569","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,482178.9,482178.9,37382,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467871273,723153.00
07/07/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1467871203,"201051344000983","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,473902.6,473902.6,37875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871275,723154.00
07/07/2016 02:00,2,0.000,ALERT,213.06,301.47,59.975,1467871203,"201051344001158","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,467348.6,467348.6,38141,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871276,723155.00
07/07/2016 02:00,2,0.000,ALERT,213.96,302.68,59.949,1467871203,"201051344000576","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,474624.2,474624.2,37541,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871278,723156.00
07/07/2016 02:00,2,0.000,ALERT,213.29,300.87,59.981,1467871203,"274151322000087","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,697522.7,697522.7,31312,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467871280,723157.00
07/07/2016 02:15,2,0.000,ALERT,213.96,302.07,59.986,1467872103,"201051344000645","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,474203.6,474203.6,37669,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872105,723158.00
07/07/2016 02:15,2,0.000,ALERT,213.06,301.17,60.023,1467872103,"274151322000085","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,725537.3,725537.3,31178,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872107,723159.00
07/07/2016 02:15,2,0.000,ALERT,213.96,301.47,59.986,1467872103,"201051344000633","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,465364.0,465364.0,38159,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872109,723160.00
07/07/2016 02:15,2,0.000,ALERT,213.51,301.77,59.954,1467872103,"201051344000469","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,467283.5,467283.5,38094,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872111,723161.00
07/07/2016 02:15,2,0.000,ALERT,213.29,301.47,59.975,1467872103,"201051344000646","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,469371.6,469371.6,42645,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872113,723162.00
07/07/2016 02:15,2,0.000,ALERT,212.83,300.87,60.002,1467872103,"274151322000052","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,741772.1,741772.1,31415,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872114,723163.00
07/07/2016 02:15,2,0.000,ALERT,213.96,302.07,59.981,1467872103,"201051344000585","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,477364.1,477364.1,42646,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872116,723164.00
07/07/2016 02:15,2,0.000,ALERT,213.51,302.07,59.959,1467872103,"201051344001230","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,472870.5,472870.5,42460,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872118,723165.00
07/07/2016 02:15,2,0.000,ALERT,214.19,302.68,59.981,1467872103,"201051344000582","219011344069620",0.00,16.70,0,300.87,303.88,0.0,0.0,0.000,465978.2,465978.2,42594,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872120,723166.00
07/07/2016 02:15,2,0.000,ALERT,213.51,301.77,60.007,1467872103,"201051344000955","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,478955.3,478955.3,42546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872122,723167.00
07/07/2016 02:15,2,0.000,ALERT,213.06,300.57,59.975,1467872103,"274151322000094","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,603486.3,603486.3,32546,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872123,723168.00
07/07/2016 02:15,2,0.000,ALERT,213.29,302.37,59.944,1467872103,"201051344000579","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,481208.3,481208.3,18163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872125,723169.00
07/07/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1467872103,"201051344000890","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,476200.8,476200.8,42555,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872127,723170.00
07/07/2016 02:15,2,0.000,ALERT,213.74,301.77,60.007,1467872103,"201051344000438","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,477948.3,477948.3,42560,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872129,723171.00
07/07/2016 02:15,2,0.000,ALERT,213.96,301.47,59.981,1467872103,"201051344000417","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,469952.8,469952.8,42714,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872130,723172.00
07/07/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1467872103,"274151322000083","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,735100.7,735100.7,31493,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872132,723173.00
07/07/2016 02:15,2,0.000,ALERT,213.51,301.17,59.975,1467872103,"274151322000076","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,783424.7,783424.7,31498,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872134,723174.00
07/07/2016 02:15,2,0.000,ALERT,213.29,302.68,59.986,1467872103,"201051344000868","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,466228.9,466228.9,37814,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872136,723175.00
07/07/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1467872103,"274151322000095","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,775442.5,775442.5,31410,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872138,723176.00
07/07/2016 02:15,2,0.000,ALERT,213.29,302.07,59.986,1467872103,"201051344000988","219011344069620",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,462969.5,462969.5,38104,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872140,723177.00
07/07/2016 02:15,2,0.000,ALERT,213.74,301.47,59.996,1467872103,"201051344001025","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,476748.8,476748.8,42605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872141,723178.00
07/07/2016 02:15,2,0.000,ALERT,213.51,302.07,59.986,1467872103,"201051344000458","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,473807.1,473807.1,38026,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872143,723179.00
07/07/2016 02:15,2,0.000,ALERT,213.96,302.07,60.039,1467872103,"201051344000853","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,472807.0,472807.0,37635,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872145,723180.00
07/07/2016 02:15,2,0.000,ALERT,214.19,302.07,59.959,1467872103,"201051344000685","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,477306.6,477306.6,42479,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872147,723181.00
07/07/2016 02:15,2,0.000,ALERT,213.74,301.47,59.975,1467872103,"201051344000917","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,474210.0,474210.0,42471,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872149,723182.00
07/07/2016 02:15,2,0.000,ALERT,214.19,302.37,59.986,1467872103,"201051344001145","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,479365.0,479365.0,42324,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872151,723183.00
07/07/2016 02:15,2,0.000,ALERT,213.96,301.17,59.986,1467872103,"201051344000651","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,472050.1,472050.1,42664,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872153,723184.00
07/07/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1467872103,"274151322000088","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,709440.5,709440.5,31141,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872154,723185.00
07/07/2016 02:15,2,0.000,ALERT,213.51,300.57,59.991,1467872103,"274151322000068","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,603477.5,603477.5,32756,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872156,723186.00
07/07/2016 02:15,2,0.000,ALERT,213.51,302.07,59.975,1467872103,"201051344001135","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,468046.4,468046.4,42595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872158,723187.00
07/07/2016 02:15,2,0.000,ALERT,213.29,302.98,59.954,1467872103,"201051344000594","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,477888.8,477888.8,38072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872160,723188.00
07/07/2016 02:15,2,0.000,ALERT,213.96,301.77,59.959,1467872103,"201051344001203","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,475573.5,475573.5,42640,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872161,723189.00
07/07/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1467872103,"274151322000054","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,724429.6,724429.6,31171,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872163,723190.00
07/07/2016 02:15,2,0.000,ALERT,213.74,301.77,59.975,1467872103,"201051344000867","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,465301.1,465301.1,38079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872165,723191.00
07/07/2016 02:15,2,0.000,ALERT,213.74,302.07,59.944,1467872103,"201051344001093","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,473626.0,473626.0,42531,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872167,723192.00
07/07/2016 02:15,2,0.000,ALERT,213.29,301.77,59.970,1467872103,"201051344000900","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,481336.6,481336.6,37461,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872169,723193.00
07/07/2016 02:15,2,0.000,ALERT,213.74,301.47,59.933,1467872103,"201051344000648","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,472094.9,472094.9,37760,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872170,723194.00
07/07/2016 02:15,2,0.000,ALERT,213.51,302.37,59.975,1467872103,"201051344000569","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,482178.9,482178.9,37384,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872172,723195.00
07/07/2016 02:15,2,0.000,ALERT,213.51,302.07,59.970,1467872103,"201051344000983","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,473902.6,473902.6,37877,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872174,723196.00
07/07/2016 02:15,2,0.000,ALERT,213.51,301.47,59.975,1467872103,"201051344001158","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,467348.6,467348.6,38143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467872176,723197.00
07/07/2016 02:15,2,0.000,ALERT,213.96,302.37,59.975,1467872103,"201051344000576","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,474624.2,474624.2,37543,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872178,723198.00
07/07/2016 02:15,2,0.000,ALERT,213.06,300.57,59.959,1467872103,"274151322000087","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,697522.7,697522.7,31314,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467872179,723199.00
07/07/2016 02:30,2,0.000,ALERT,213.29,300.87,59.991,1467873004,"201051344000645","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,474203.6,474203.6,37671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873006,723200.00
07/07/2016 02:30,2,0.000,ALERT,212.38,300.57,59.986,1467873004,"274151322000085","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,725537.3,725537.3,31180,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873008,723201.00
07/07/2016 02:30,2,0.000,ALERT,213.29,300.87,60.002,1467873004,"201051344000633","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,465364.0,465364.0,38161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873010,723202.00
07/07/2016 02:30,2,0.000,ALERT,212.83,300.87,59.965,1467873004,"201051344000469","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,467283.5,467283.5,38096,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873011,723203.00
07/07/2016 02:30,2,0.000,ALERT,212.61,300.87,59.996,1467873004,"201051344000646","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,469371.6,469371.6,42647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873013,723204.00
07/07/2016 02:30,2,0.000,ALERT,212.16,300.87,60.002,1467873004,"274151322000052","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,741772.1,741772.1,31417,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873015,723205.00
07/07/2016 02:30,2,0.000,ALERT,213.06,301.17,59.991,1467873004,"201051344000585","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,477364.1,477364.1,42648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873017,723206.00
07/07/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1467873004,"201051344001230","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,472870.5,472870.5,42462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873019,723207.00
07/07/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1467873004,"201051344000582","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,465978.2,465978.2,42596,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873021,723208.00
07/07/2016 02:30,2,0.000,ALERT,212.61,301.17,59.996,1467873004,"201051344000955","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,478955.3,478955.3,42548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873022,723209.00
07/07/2016 02:30,2,0.000,ALERT,212.61,300.27,59.981,1467873004,"274151322000094","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,603486.3,603486.3,32548,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873024,723210.00
07/07/2016 02:30,2,0.000,ALERT,212.61,301.47,60.034,1467873004,"201051344000579","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,481208.3,481208.3,18165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873026,723211.00
07/07/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1467873004,"201051344000890","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,476200.8,476200.8,42557,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873028,723212.00
07/07/2016 02:30,2,0.000,ALERT,213.29,301.17,60.028,1467873004,"201051344000438","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,477948.3,477948.3,42562,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873030,723213.00
07/07/2016 02:30,2,0.000,ALERT,213.06,300.57,59.996,1467873004,"201051344000417","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,469952.8,469952.8,42716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873031,723214.00
