ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 02:30,2,0.000,ALERT,212.16,300.87,59.996,1467873004,"274151322000083","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,735100.7,735100.7,31495,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873033,723215.00
07/07/2016 02:30,2,0.000,ALERT,213.06,300.27,59.996,1467873004,"274151322000076","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,783424.7,783424.7,31500,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873035,723216.00
07/07/2016 02:30,2,0.000,ALERT,212.61,301.77,59.996,1467873004,"201051344000868","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,466228.9,466228.9,37816,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873037,723217.00
07/07/2016 02:30,2,0.000,ALERT,212.38,301.47,59.996,1467873004,"274151322000095","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,775442.5,775442.5,31412,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873039,723218.00
07/07/2016 02:30,2,0.000,ALERT,212.83,301.17,59.991,1467873004,"201051344000988","219011344069620",0.00,17.00,0,296.96,303.28,0.0,0.0,0.000,462969.5,462969.5,38106,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873040,723219.00
07/07/2016 02:30,2,0.000,ALERT,212.83,300.27,59.991,1467873004,"201051344001025","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,476748.8,476748.8,42607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873042,723220.00
07/07/2016 02:30,2,0.000,ALERT,212.61,301.17,60.018,1467873004,"201051344000458","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,473807.1,473807.1,38028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873044,723221.00
07/07/2016 02:30,2,0.000,ALERT,213.51,301.17,60.018,1467873004,"201051344000853","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,472807.0,472807.0,37637,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873046,723222.00
07/07/2016 02:30,2,0.000,ALERT,213.29,300.87,60.023,1467873004,"201051344000685","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,477306.6,477306.6,42481,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873048,723223.00
07/07/2016 02:30,2,0.000,ALERT,213.06,300.57,60.002,1467873004,"201051344000917","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,474210.0,474210.0,42473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873050,723224.00
07/07/2016 02:30,2,0.000,ALERT,213.06,301.17,59.996,1467873004,"201051344001145","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,479365.0,479365.0,42326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873051,723225.00
07/07/2016 02:30,2,0.000,ALERT,212.83,300.27,60.002,1467873004,"201051344000651","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,472050.1,472050.1,42666,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873053,723226.00
07/07/2016 02:30,2,0.000,ALERT,211.93,300.57,59.991,1467873004,"274151322000088","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,709440.5,709440.5,31143,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873055,723227.00
07/07/2016 02:30,2,0.000,ALERT,212.83,299.67,59.996,1467873004,"274151322000068","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,603477.5,603477.5,32758,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873057,723228.00
07/07/2016 02:30,2,0.000,ALERT,212.61,300.87,60.002,1467873004,"201051344001135","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,468046.4,468046.4,42597,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873059,723229.00
07/07/2016 02:30,2,0.000,ALERT,212.61,301.77,59.986,1467873004,"201051344000594","219011344069620",0.00,17.00,0,299.37,304.48,0.0,0.0,0.000,477888.8,477888.8,38074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873061,723230.00
07/07/2016 02:30,2,0.000,ALERT,213.06,300.87,60.018,1467873004,"201051344001203","219011344069620",0.00,16.70,0,299.67,305.38,0.0,0.0,0.000,475573.5,475573.5,42642,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873062,723231.00
07/07/2016 02:30,2,0.000,ALERT,212.16,300.87,60.028,1467873004,"274151322000054","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,724429.6,724429.6,31173,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873064,723232.00
07/07/2016 02:30,2,0.000,ALERT,213.06,301.17,60.034,1467873004,"201051344000867","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,465301.1,465301.1,38081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873066,723233.00
07/07/2016 02:30,2,0.000,ALERT,213.06,301.17,60.002,1467873004,"201051344001093","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,473626.0,473626.0,42533,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873068,723234.00
07/07/2016 02:30,2,0.000,ALERT,212.83,301.17,60.002,1467873004,"201051344000900","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,481336.6,481336.6,37463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873070,723235.00
07/07/2016 02:30,2,0.000,ALERT,213.06,300.57,60.007,1467873004,"201051344000648","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,472094.9,472094.9,37762,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873072,723236.00
07/07/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1467873004,"201051344000569","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,482178.9,482178.9,37386,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873074,723237.00
07/07/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1467873004,"201051344000983","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,473902.6,473902.6,37879,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873075,723238.00
07/07/2016 02:30,2,0.000,ALERT,212.83,300.87,59.991,1467873004,"201051344001158","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,467348.6,467348.6,38145,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873077,723239.00
07/07/2016 02:30,2,0.000,ALERT,213.29,301.77,59.996,1467873004,"201051344000576","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,474624.2,474624.2,37545,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873079,723240.00
07/07/2016 02:30,2,0.000,ALERT,212.38,300.27,59.991,1467873004,"274151322000087","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,697522.7,697522.7,31316,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873081,723241.00
07/07/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1467873903,"201051344000645","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,474203.6,474203.6,37673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873905,723242.00
07/07/2016 02:45,2,0.000,ALERT,212.38,300.27,59.991,1467873903,"274151322000085","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,725537.3,725537.3,31182,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873907,723243.00
07/07/2016 02:45,2,0.000,ALERT,213.29,300.87,59.991,1467873903,"201051344000633","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,465364.0,465364.0,38163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873909,723244.00
07/07/2016 02:45,2,0.000,ALERT,212.83,301.17,59.981,1467873903,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,467283.5,467283.5,38098,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873911,723245.00
07/07/2016 02:45,2,0.000,ALERT,212.61,301.17,60.007,1467873903,"201051344000646","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,469371.6,469371.6,42649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873912,723246.00
07/07/2016 02:45,2,0.000,ALERT,211.93,300.57,59.991,1467873903,"274151322000052","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,741772.1,741772.1,31419,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873914,723247.00
07/07/2016 02:45,2,0.000,ALERT,213.06,301.47,59.991,1467873903,"201051344000585","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,477364.1,477364.1,42650,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873916,723248.00
07/07/2016 02:45,2,0.000,ALERT,213.06,301.47,60.002,1467873903,"201051344001230","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,472870.5,472870.5,42464,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873918,723249.00
07/07/2016 02:45,2,0.000,ALERT,213.29,301.47,59.991,1467873903,"201051344000582","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,465978.2,465978.2,42598,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873920,723250.00
07/07/2016 02:45,2,0.000,ALERT,212.38,300.87,59.970,1467873903,"201051344000955","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,478955.3,478955.3,42550,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873921,723251.00
07/07/2016 02:45,2,0.000,ALERT,212.16,299.67,59.981,1467873903,"274151322000094","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,603486.3,603486.3,32550,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873923,723252.00
07/07/2016 02:45,2,0.000,ALERT,212.61,302.07,59.991,1467873903,"201051344000579","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,481208.3,481208.3,18167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873925,723253.00
07/07/2016 02:45,2,0.000,ALERT,212.61,301.47,59.996,1467873903,"201051344000890","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,476200.8,476200.8,42559,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873927,723254.00
07/07/2016 02:45,2,0.000,ALERT,212.83,301.17,59.991,1467873903,"201051344000438","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,477948.3,477948.3,42564,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873928,723255.00
07/07/2016 02:45,2,0.000,ALERT,213.06,300.57,59.991,1467873903,"201051344000417","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,469952.8,469952.8,42718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873930,723256.00
07/07/2016 02:45,2,0.000,ALERT,212.16,301.17,59.986,1467873903,"274151322000083","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,735100.7,735100.7,31497,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873932,723257.00
07/07/2016 02:45,2,0.000,ALERT,212.61,300.57,59.981,1467873903,"274151322000076","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,783424.7,783424.7,31502,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873934,723258.00
07/07/2016 02:45,2,0.000,ALERT,212.61,301.77,60.018,1467873903,"201051344000868","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,466228.9,466228.9,37818,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873936,723259.00
07/07/2016 02:45,2,0.000,ALERT,212.16,301.17,59.991,1467873903,"274151322000095","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,775442.5,775442.5,31414,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873938,723260.00
07/07/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1467873903,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,462969.5,462969.5,38108,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873939,723261.00
07/07/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1467873903,"201051344001025","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,476748.8,476748.8,42609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873941,723262.00
07/07/2016 02:45,2,0.000,ALERT,212.61,301.17,60.028,1467873903,"201051344000458","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,473807.1,473807.1,38030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873943,723263.00
07/07/2016 02:45,2,0.000,ALERT,213.29,301.17,59.991,1467873903,"201051344000853","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,472807.0,472807.0,37639,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873945,723264.00
07/07/2016 02:45,2,0.000,ALERT,213.06,301.17,59.986,1467873903,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,477306.6,477306.6,42483,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873947,723265.00
07/07/2016 02:45,2,0.000,ALERT,213.06,300.57,59.996,1467873903,"201051344000917","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,474210.0,474210.0,42475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873949,723266.00
07/07/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1467873903,"201051344001145","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,479365.0,479365.0,42328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873950,723267.00
07/07/2016 02:45,2,0.000,ALERT,213.06,300.57,59.991,1467873903,"201051344000651","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,472050.1,472050.1,42668,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873952,723268.00
07/07/2016 02:45,2,0.000,ALERT,211.93,300.57,59.991,1467873903,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,709440.5,709440.5,31145,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873954,723269.00
07/07/2016 02:45,2,0.000,ALERT,212.83,299.67,59.981,1467873903,"274151322000068","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,603477.5,603477.5,32760,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873956,723270.00
07/07/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1467873903,"201051344001135","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,468046.4,468046.4,42599,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873958,723271.00
07/07/2016 02:45,2,0.000,ALERT,212.38,301.77,60.012,1467873903,"201051344000594","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,477888.8,477888.8,38076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873959,723272.00
07/07/2016 02:45,2,0.000,ALERT,213.06,300.87,59.965,1467873903,"201051344001203","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,475573.5,475573.5,42644,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873961,723273.00
07/07/2016 02:45,2,0.000,ALERT,211.93,300.87,59.970,1467873903,"274151322000054","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,724429.6,724429.6,31175,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873963,723274.00
07/07/2016 02:45,2,0.000,ALERT,213.06,301.17,59.975,1467873903,"201051344000867","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,465301.1,465301.1,38083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873965,723275.00
07/07/2016 02:45,2,0.000,ALERT,212.83,300.87,59.933,1467873903,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,473626.0,473626.0,42535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873967,723276.00
07/07/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1467873903,"201051344000900","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,481336.6,481336.6,37465,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873968,723277.00
07/07/2016 02:45,2,0.000,ALERT,213.06,300.87,59.986,1467873903,"201051344000648","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,472094.9,472094.9,37764,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873970,723278.00
07/07/2016 02:45,2,0.000,ALERT,212.61,301.77,59.959,1467873903,"201051344000569","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,482178.9,482178.9,37388,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873972,723279.00
07/07/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1467873903,"201051344000983","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,473902.6,473902.6,37881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873974,723280.00
07/07/2016 02:45,2,0.000,ALERT,212.83,300.87,59.986,1467873903,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,467348.6,467348.6,38147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873976,723281.00
07/07/2016 02:45,2,0.000,ALERT,213.06,301.47,59.981,1467873903,"201051344000576","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,474624.2,474624.2,37547,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467873977,723282.00
07/07/2016 02:45,2,0.000,ALERT,212.38,299.67,59.986,1467873903,"274151322000087","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,697522.7,697522.7,31318,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467873979,723283.00
07/07/2016 03:00,2,0.000,ALERT,213.06,300.87,59.986,1467874804,"201051344000645","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,474203.6,474203.6,37675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874806,723284.00
07/07/2016 03:00,2,0.000,ALERT,212.16,299.97,59.938,1467874804,"274151322000085","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,725537.3,725537.3,31184,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874807,723285.00
07/07/2016 03:00,2,0.000,ALERT,213.06,300.57,59.986,1467874804,"201051344000633","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,465364.0,465364.0,38165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874809,723286.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.27,59.981,1467874804,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,467283.5,467283.5,38100,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874811,723287.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.57,59.975,1467874804,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,469371.6,469371.6,42651,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874813,723288.00
07/07/2016 03:00,2,0.000,ALERT,211.93,300.87,59.975,1467874804,"274151322000052","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,741772.1,741772.1,31421,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874815,723289.00
07/07/2016 03:00,2,0.000,ALERT,213.06,301.17,59.981,1467874804,"201051344000585","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,477364.1,477364.1,42652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874816,723290.00
07/07/2016 03:00,2,0.000,ALERT,213.06,301.47,59.986,1467874804,"201051344001230","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,472870.5,472870.5,42466,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874818,723291.00
07/07/2016 03:00,2,0.000,ALERT,213.51,301.77,60.023,1467874804,"201051344000582","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,465978.2,465978.2,42600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874820,723292.00
07/07/2016 03:00,2,0.000,ALERT,212.61,301.17,59.986,1467874804,"201051344000955","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,478955.3,478955.3,42552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874822,723293.00
07/07/2016 03:00,2,0.000,ALERT,212.16,299.67,59.970,1467874804,"274151322000094","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,603486.3,603486.3,32552,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874824,723294.00
07/07/2016 03:00,2,0.000,ALERT,212.38,301.17,59.981,1467874804,"201051344000579","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,481208.3,481208.3,18169,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874826,723295.00
07/07/2016 03:00,2,0.000,ALERT,212.83,301.47,59.928,1467874804,"201051344000890","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,476200.8,476200.8,42561,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874827,723296.00
07/07/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1467874804,"201051344000438","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,477948.3,477948.3,42566,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874829,723297.00
07/07/2016 03:00,2,0.000,ALERT,213.06,299.97,59.970,1467874804,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,469952.8,469952.8,42720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874831,723298.00
07/07/2016 03:00,2,0.000,ALERT,212.16,300.87,59.959,1467874804,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,735100.7,735100.7,31499,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874833,723299.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.27,59.954,1467874804,"274151322000076","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,783424.7,783424.7,31504,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874835,723300.00
07/07/2016 03:00,2,0.000,ALERT,212.38,301.47,59.970,1467874804,"201051344000868","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,466228.9,466228.9,37820,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874836,723301.00
07/07/2016 03:00,2,0.000,ALERT,212.16,301.47,59.970,1467874804,"274151322000095","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,775442.5,775442.5,31416,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874838,723302.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.57,59.991,1467874804,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,462969.5,462969.5,38110,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874840,723303.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.27,59.965,1467874804,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,476748.8,476748.8,42611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874842,723304.00
07/07/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1467874804,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,473807.1,473807.1,38032,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874844,723305.00
07/07/2016 03:00,2,0.000,ALERT,213.06,300.57,59.981,1467874804,"201051344000853","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,472807.0,472807.0,37641,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874846,723306.00
07/07/2016 03:00,2,0.000,ALERT,213.29,301.17,60.002,1467874804,"201051344000685","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,477306.6,477306.6,42485,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874847,723307.00
07/07/2016 03:00,2,0.000,ALERT,213.06,300.57,60.018,1467874804,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,474210.0,474210.0,42477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874849,723308.00
07/07/2016 03:00,2,0.000,ALERT,213.29,301.17,59.981,1467874804,"201051344001145","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,479365.0,479365.0,42330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874851,723309.00
07/07/2016 03:00,2,0.000,ALERT,213.06,299.97,59.975,1467874804,"201051344000651","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,472050.1,472050.1,42670,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874853,723310.00
07/07/2016 03:00,2,0.000,ALERT,211.93,299.67,59.970,1467874804,"274151322000088","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,709440.5,709440.5,31147,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874855,723311.00
07/07/2016 03:00,2,0.000,ALERT,212.83,299.67,60.007,1467874804,"274151322000068","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,603477.5,603477.5,32762,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874857,723312.00
07/07/2016 03:00,2,0.000,ALERT,212.83,300.87,59.996,1467874804,"201051344001135","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,468046.4,468046.4,42601,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874858,723313.00
07/07/2016 03:00,2,0.000,ALERT,212.38,301.47,59.970,1467874804,"201051344000594","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,477888.8,477888.8,38078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874860,723314.00
07/07/2016 03:00,2,0.000,ALERT,213.06,300.57,59.975,1467874804,"201051344001203","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,475573.5,475573.5,42646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874862,723315.00
07/07/2016 03:00,2,0.000,ALERT,212.16,301.17,59.970,1467874804,"274151322000054","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,724429.6,724429.6,31177,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874864,723316.00
07/07/2016 03:00,2,0.000,ALERT,212.83,300.27,59.970,1467874804,"201051344000867","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,465301.1,465301.1,38085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467874866,723317.00
07/07/2016 03:00,2,0.000,ALERT,212.83,300.87,59.975,1467874804,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,473626.0,473626.0,42537,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874867,723318.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1467874804,"201051344000900","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,481336.6,481336.6,37467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874869,723319.00
07/07/2016 03:00,2,0.000,ALERT,212.61,299.97,59.991,1467874804,"201051344000648","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,472094.9,472094.9,37766,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874871,723320.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.87,59.949,1467874804,"201051344000569","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,482178.9,482178.9,37390,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874873,723321.00
07/07/2016 03:00,2,0.000,ALERT,212.61,301.17,59.975,1467874804,"201051344000983","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,473902.6,473902.6,37883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874875,723322.00
07/07/2016 03:00,2,0.000,ALERT,212.61,300.57,59.975,1467874804,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,467348.6,467348.6,38149,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874876,723323.00
07/07/2016 03:00,2,0.000,ALERT,213.06,301.17,59.975,1467874804,"201051344000576","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,474624.2,474624.2,37549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874878,723324.00
07/07/2016 03:00,2,0.000,ALERT,212.38,299.97,59.970,1467874804,"274151322000087","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,697522.7,697522.7,31320,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467874880,723325.00
07/07/2016 03:15,2,0.000,ALERT,213.29,302.07,59.996,1467875703,"201051344000645","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,474203.6,474203.6,37677,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875705,723326.00
07/07/2016 03:15,2,0.000,ALERT,212.61,300.87,60.028,1467875703,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,725537.3,725537.3,31186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875707,723327.00
07/07/2016 03:15,2,0.000,ALERT,213.51,301.47,59.991,1467875703,"201051344000633","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,465364.0,465364.0,38167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875709,723328.00
07/07/2016 03:15,2,0.000,ALERT,213.06,302.07,59.996,1467875703,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,467283.5,467283.5,38102,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875710,723329.00
07/07/2016 03:15,2,0.000,ALERT,212.83,301.47,59.986,1467875703,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,469371.6,469371.6,42653,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875712,723330.00
07/07/2016 03:15,2,0.000,ALERT,212.16,300.57,59.975,1467875703,"274151322000052","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,741772.1,741772.1,31423,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875714,723331.00
07/07/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1467875703,"201051344000585","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,477364.1,477364.1,42654,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875716,723332.00
07/07/2016 03:15,2,0.000,ALERT,213.06,301.77,59.970,1467875703,"201051344001230","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,472870.5,472870.5,42468,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875718,723333.00
07/07/2016 03:15,2,0.000,ALERT,213.51,302.37,59.991,1467875703,"201051344000582","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,465978.2,465978.2,42602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875719,723334.00
07/07/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1467875703,"201051344000955","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,478955.3,478955.3,42554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875721,723335.00
07/07/2016 03:15,2,0.000,ALERT,212.38,300.87,59.949,1467875703,"274151322000094","219011344069620",0.00,17.00,0,298.47,301.47,0.0,0.0,0.000,603486.3,603486.3,32554,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875723,723336.00
07/07/2016 03:15,2,0.000,ALERT,212.83,302.37,59.991,1467875703,"201051344000579","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,481208.3,481208.3,18171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875725,723337.00
07/07/2016 03:15,2,0.000,ALERT,212.83,302.07,59.996,1467875703,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,476200.8,476200.8,42563,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875727,723338.00
07/07/2016 03:15,2,0.000,ALERT,213.06,301.47,59.986,1467875703,"201051344000438","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,477948.3,477948.3,42568,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875729,723339.00
07/07/2016 03:15,2,0.000,ALERT,213.29,301.17,59.981,1467875703,"201051344000417","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,469952.8,469952.8,42722,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875731,723340.00
07/07/2016 03:15,2,0.000,ALERT,212.38,301.17,59.981,1467875703,"274151322000083","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,735100.7,735100.7,31501,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875732,723341.00
07/07/2016 03:15,2,0.000,ALERT,213.06,300.87,59.965,1467875703,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,783424.7,783424.7,31506,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875734,723342.00
07/07/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1467875703,"201051344000868","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,466228.9,466228.9,37822,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875736,723343.00
07/07/2016 03:15,2,0.000,ALERT,212.38,302.07,59.975,1467875703,"274151322000095","219011344069620",0.00,17.00,0,299.97,302.98,0.0,0.0,0.000,775442.5,775442.5,31418,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875738,723344.00
07/07/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1467875703,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.98,0.0,0.0,0.000,462969.5,462969.5,38112,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875740,723345.00
07/07/2016 03:15,2,0.000,ALERT,212.83,300.57,59.975,1467875703,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,476748.8,476748.8,42613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875741,723346.00
07/07/2016 03:15,2,0.000,ALERT,212.83,301.77,59.975,1467875703,"201051344000458","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,473807.1,473807.1,38034,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875743,723347.00
07/07/2016 03:15,2,0.000,ALERT,213.51,301.77,59.975,1467875703,"201051344000853","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,472807.0,472807.0,37643,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875745,723348.00
07/07/2016 03:15,2,0.000,ALERT,213.51,301.47,59.975,1467875703,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,477306.6,477306.6,42487,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875747,723349.00
07/07/2016 03:15,2,0.000,ALERT,213.06,300.87,60.007,1467875703,"201051344000917","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,474210.0,474210.0,42479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875748,723350.00
07/07/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1467875703,"201051344001145","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,479365.0,479365.0,42332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875750,723351.00
07/07/2016 03:15,2,0.000,ALERT,213.29,300.87,59.970,1467875703,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,472050.1,472050.1,42672,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875752,723352.00
07/07/2016 03:15,2,0.000,ALERT,212.16,300.87,59.959,1467875703,"274151322000088","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,709440.5,709440.5,31149,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875754,723353.00
07/07/2016 03:15,2,0.000,ALERT,213.29,300.27,59.970,1467875703,"274151322000068","219011344069620",0.00,18.00,0,298.47,301.47,0.0,0.0,0.000,603477.5,603477.5,32764,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875756,723354.00
07/07/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1467875703,"201051344001135","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,468046.4,468046.4,42603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875758,723355.00
07/07/2016 03:15,2,0.000,ALERT,212.83,302.68,59.975,1467875703,"201051344000594","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,477888.8,477888.8,38080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875759,723356.00
07/07/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1467875703,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,475573.5,475573.5,42648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875761,723357.00
07/07/2016 03:15,2,0.000,ALERT,212.16,301.47,59.970,1467875703,"274151322000054","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,724429.6,724429.6,31179,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875763,723358.00
07/07/2016 03:15,2,0.000,ALERT,213.06,301.77,59.975,1467875703,"201051344000867","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,465301.1,465301.1,38087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875765,723359.00
