ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1467875703,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,473626.0,473626.0,42539,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875767,723360.00
07/07/2016 03:15,2,0.000,ALERT,212.83,301.77,59.970,1467875703,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,481336.6,481336.6,37469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875768,723361.00
07/07/2016 03:15,2,0.000,ALERT,213.06,301.17,59.970,1467875703,"201051344000648","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,472094.9,472094.9,37768,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875770,723362.00
07/07/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1467875703,"201051344000569","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,482178.9,482178.9,37392,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875772,723363.00
07/07/2016 03:15,2,0.000,ALERT,213.06,302.07,59.965,1467875703,"201051344000983","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,473902.6,473902.6,37885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875774,723364.00
07/07/2016 03:15,2,0.000,ALERT,212.83,301.17,59.949,1467875703,"201051344001158","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,467348.6,467348.6,38151,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875776,723365.00
07/07/2016 03:15,2,0.000,ALERT,213.51,302.37,60.012,1467875703,"201051344000576","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,474624.2,474624.2,37551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467875777,723366.00
07/07/2016 03:15,2,0.000,ALERT,212.61,300.57,59.991,1467875703,"274151322000087","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,697522.7,697522.7,31322,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467875779,723367.00
07/07/2016 03:30,2,0.000,ALERT,213.51,301.47,59.986,1467876604,"201051344000645","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,474203.6,474203.6,37679,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876606,723368.00
07/07/2016 03:30,2,0.000,ALERT,212.61,300.87,59.981,1467876604,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,725537.3,725537.3,31188,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876607,723369.00
07/07/2016 03:30,2,0.000,ALERT,213.51,301.17,60.012,1467876604,"201051344000633","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,465364.0,465364.0,38169,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876609,723370.00
07/07/2016 03:30,2,0.000,ALERT,213.06,301.47,59.981,1467876604,"201051344000469","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,467283.5,467283.5,38104,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876611,723371.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1467876604,"201051344000646","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,469371.6,469371.6,42655,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876613,723372.00
07/07/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1467876604,"274151322000052","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,741772.1,741772.1,31425,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876615,723373.00
07/07/2016 03:30,2,0.000,ALERT,213.51,301.77,60.018,1467876604,"201051344000585","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,477364.1,477364.1,42656,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876616,723374.00
07/07/2016 03:30,2,0.000,ALERT,213.29,302.07,59.944,1467876604,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,472870.5,472870.5,42470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876618,723375.00
07/07/2016 03:30,2,0.000,ALERT,213.96,302.37,59.975,1467876604,"201051344000582","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,465978.2,465978.2,42604,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876620,723376.00
07/07/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1467876604,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,478955.3,478955.3,42556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876622,723377.00
07/07/2016 03:30,2,0.000,ALERT,212.38,299.97,59.975,1467876604,"274151322000094","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,603486.3,603486.3,32556,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876624,723378.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1467876604,"201051344000579","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,481208.3,481208.3,18173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876626,723379.00
07/07/2016 03:30,2,0.000,ALERT,213.06,301.77,59.975,1467876604,"201051344000890","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,476200.8,476200.8,42565,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876628,723380.00
07/07/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1467876604,"201051344000438","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,477948.3,477948.3,42570,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876629,723381.00
07/07/2016 03:30,2,0.000,ALERT,213.51,300.87,60.018,1467876604,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,469952.8,469952.8,42724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876631,723382.00
07/07/2016 03:30,2,0.000,ALERT,212.38,300.87,59.970,1467876604,"274151322000083","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,735100.7,735100.7,31503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876633,723383.00
07/07/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1467876604,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,783424.7,783424.7,31508,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876635,723384.00
07/07/2016 03:30,2,0.000,ALERT,212.83,302.07,60.023,1467876604,"201051344000868","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,466228.9,466228.9,37824,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876636,723385.00
07/07/2016 03:30,2,0.000,ALERT,212.38,301.47,59.981,1467876604,"274151322000095","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,775442.5,775442.5,31420,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876638,723386.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.996,1467876604,"201051344000988","219011344069620",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,462969.5,462969.5,38114,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876640,723387.00
07/07/2016 03:30,2,0.000,ALERT,213.06,300.87,59.981,1467876604,"201051344001025","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,476748.8,476748.8,42615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876642,723388.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1467876604,"201051344000458","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,473807.1,473807.1,38036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876644,723389.00
07/07/2016 03:30,2,0.000,ALERT,213.51,301.77,60.002,1467876604,"201051344000853","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,472807.0,472807.0,37645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876645,723390.00
07/07/2016 03:30,2,0.000,ALERT,213.74,301.47,59.981,1467876604,"201051344000685","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,477306.6,477306.6,42489,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876647,723391.00
07/07/2016 03:30,2,0.000,ALERT,213.29,300.87,59.981,1467876604,"201051344000917","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,474210.0,474210.0,42481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876649,723392.00
07/07/2016 03:30,2,0.000,ALERT,213.74,301.77,59.986,1467876604,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,479365.0,479365.0,42334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876651,723393.00
07/07/2016 03:30,2,0.000,ALERT,213.51,300.87,59.981,1467876604,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,472050.1,472050.1,42674,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876653,723394.00
07/07/2016 03:30,2,0.000,ALERT,212.16,301.47,59.986,1467876604,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,709440.5,709440.5,31151,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876655,723395.00
07/07/2016 03:30,2,0.000,ALERT,213.06,299.97,59.965,1467876604,"274151322000068","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,603477.5,603477.5,32766,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876657,723396.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.17,59.975,1467876604,"201051344001135","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,468046.4,468046.4,42605,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876658,723397.00
07/07/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1467876604,"201051344000594","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,477888.8,477888.8,38082,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876660,723398.00
07/07/2016 03:30,2,0.000,ALERT,213.29,301.17,59.970,1467876604,"201051344001203","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,475573.5,475573.5,42650,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876662,723399.00
07/07/2016 03:30,2,0.000,ALERT,212.16,301.47,59.981,1467876604,"274151322000054","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,724429.6,724429.6,31181,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876664,723400.00
07/07/2016 03:30,2,0.000,ALERT,213.06,301.47,60.002,1467876604,"201051344000867","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,465301.1,465301.1,38089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876666,723401.00
07/07/2016 03:30,2,0.000,ALERT,213.29,301.47,59.981,1467876604,"201051344001093","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,473626.0,473626.0,42541,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876667,723402.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1467876604,"201051344000900","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,481336.6,481336.6,37471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876669,723403.00
07/07/2016 03:30,2,0.000,ALERT,213.06,300.87,59.991,1467876604,"201051344000648","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,472094.9,472094.9,37770,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876671,723404.00
07/07/2016 03:30,2,0.000,ALERT,212.83,302.07,59.975,1467876604,"201051344000569","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,482178.9,482178.9,37394,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876673,723405.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.47,59.981,1467876604,"201051344000983","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,473902.6,473902.6,37887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876675,723406.00
07/07/2016 03:30,2,0.000,ALERT,212.83,301.17,59.981,1467876604,"201051344001158","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,467348.6,467348.6,38153,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467876676,723407.00
07/07/2016 03:30,2,0.000,ALERT,213.29,301.77,59.986,1467876604,"201051344000576","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,474624.2,474624.2,37553,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876678,723408.00
07/07/2016 03:30,2,0.000,ALERT,212.38,299.97,59.949,1467876604,"274151322000087","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,697522.7,697522.7,31324,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467876680,723409.00
07/07/2016 03:45,2,0.000,ALERT,213.06,301.17,59.975,1467877503,"201051344000645","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,474203.6,474203.6,37681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877505,723410.00
07/07/2016 03:45,2,0.000,ALERT,212.38,300.87,59.986,1467877503,"274151322000085","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,725537.3,725537.3,31190,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877507,723411.00
07/07/2016 03:45,2,0.000,ALERT,213.06,300.87,59.986,1467877503,"201051344000633","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,465364.0,465364.0,38171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877509,723412.00
07/07/2016 03:45,2,0.000,ALERT,212.61,301.17,60.002,1467877503,"201051344000469","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,467283.5,467283.5,38106,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877511,723413.00
07/07/2016 03:45,2,0.000,ALERT,212.83,301.47,59.986,1467877503,"201051344000646","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,469371.6,469371.6,42657,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877512,723414.00
07/07/2016 03:45,2,0.000,ALERT,211.93,301.17,59.954,1467877503,"274151322000052","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,741772.1,741772.1,31427,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877514,723415.00
07/07/2016 03:45,2,0.000,ALERT,213.06,301.47,60.002,1467877503,"201051344000585","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,477364.1,477364.1,42658,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877516,723416.00
07/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1467877503,"201051344001230","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,472870.5,472870.5,42472,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877518,723417.00
07/07/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1467877503,"201051344000582","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,465978.2,465978.2,42606,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877520,723418.00
07/07/2016 03:45,2,0.000,ALERT,212.61,301.47,59.938,1467877503,"201051344000955","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,478955.3,478955.3,42558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877521,723419.00
07/07/2016 03:45,2,0.000,ALERT,212.38,300.27,59.996,1467877503,"274151322000094","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,603486.3,603486.3,32558,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877523,723420.00
07/07/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1467877503,"201051344000579","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,481208.3,481208.3,18175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877525,723421.00
07/07/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1467877503,"201051344000890","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,476200.8,476200.8,42567,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877527,723422.00
07/07/2016 03:45,2,0.000,ALERT,213.29,301.77,59.991,1467877503,"201051344000438","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,477948.3,477948.3,42572,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877529,723423.00
07/07/2016 03:45,2,0.000,ALERT,213.29,301.17,59.949,1467877503,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,469952.8,469952.8,42726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877530,723424.00
07/07/2016 03:45,2,0.000,ALERT,212.16,301.47,60.023,1467877503,"274151322000083","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,735100.7,735100.7,31505,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877532,723425.00
07/07/2016 03:45,2,0.000,ALERT,212.83,301.17,59.991,1467877503,"274151322000076","219011344069620",0.00,17.50,0,299.67,302.68,0.0,0.0,0.000,783424.7,783424.7,31510,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877534,723426.00
07/07/2016 03:45,2,0.000,ALERT,212.38,301.47,60.018,1467877503,"201051344000868","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,466228.9,466228.9,37826,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877536,723427.00
07/07/2016 03:45,2,0.000,ALERT,212.16,302.07,59.954,1467877503,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.28,0.0,0.0,0.000,775442.5,775442.5,31422,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877538,723428.00
07/07/2016 03:45,2,0.000,ALERT,212.38,300.87,59.986,1467877503,"201051344000988","219011344069620",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,462969.5,462969.5,38116,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877540,723429.00
07/07/2016 03:45,2,0.000,ALERT,212.83,301.17,59.981,1467877503,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,476748.8,476748.8,42617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877541,723430.00
07/07/2016 03:45,2,0.000,ALERT,212.38,300.87,59.949,1467877503,"201051344000458","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,473807.1,473807.1,38038,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877543,723431.00
07/07/2016 03:45,2,0.000,ALERT,213.06,300.87,59.986,1467877503,"201051344000853","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,472807.0,472807.0,37647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877545,723432.00
07/07/2016 03:45,2,0.000,ALERT,213.51,301.47,59.996,1467877503,"201051344000685","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,477306.6,477306.6,42491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877547,723433.00
07/07/2016 03:45,2,0.000,ALERT,213.29,300.87,59.981,1467877503,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,474210.0,474210.0,42483,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877549,723434.00
07/07/2016 03:45,2,0.000,ALERT,213.51,301.77,59.996,1467877503,"201051344001145","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,479365.0,479365.0,42336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877550,723435.00
07/07/2016 03:45,2,0.000,ALERT,213.06,300.87,59.991,1467877503,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,472050.1,472050.1,42676,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877552,723436.00
07/07/2016 03:45,2,0.000,ALERT,211.93,300.57,59.991,1467877503,"274151322000088","219011344069620",0.00,17.50,0,299.37,302.37,0.0,0.0,0.000,709440.5,709440.5,31153,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877554,723437.00
07/07/2016 03:45,2,0.000,ALERT,212.83,299.97,59.986,1467877503,"274151322000068","219011344069620",0.00,18.00,0,298.77,301.47,0.0,0.0,0.000,603477.5,603477.5,32768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877556,723438.00
07/07/2016 03:45,2,0.000,ALERT,212.83,301.77,59.996,1467877503,"201051344001135","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,468046.4,468046.4,42607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877558,723439.00
07/07/2016 03:45,2,0.000,ALERT,212.38,301.77,59.991,1467877503,"201051344000594","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,477888.8,477888.8,38084,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877559,723440.00
07/07/2016 03:45,2,0.000,ALERT,213.29,301.47,59.986,1467877503,"201051344001203","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,475573.5,475573.5,42652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877561,723441.00
07/07/2016 03:45,2,0.000,ALERT,212.16,300.87,59.991,1467877503,"274151322000054","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,724429.6,724429.6,31183,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877563,723442.00
07/07/2016 03:45,2,0.000,ALERT,212.61,300.57,59.991,1467877503,"201051344000867","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,465301.1,465301.1,38091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877565,723443.00
07/07/2016 03:45,2,0.000,ALERT,213.06,301.77,59.981,1467877503,"201051344001093","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,473626.0,473626.0,42543,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877566,723444.00
07/07/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1467877503,"201051344000900","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,481336.6,481336.6,37473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877568,723445.00
07/07/2016 03:45,2,0.000,ALERT,212.61,300.27,59.981,1467877503,"201051344000648","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,472094.9,472094.9,37772,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877570,723446.00
07/07/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1467877503,"201051344000569","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,482178.9,482178.9,37396,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877572,723447.00
07/07/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1467877503,"201051344000983","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,473902.6,473902.6,37889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877574,723448.00
07/07/2016 03:45,2,0.000,ALERT,212.61,300.87,59.981,1467877503,"201051344001158","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,467348.6,467348.6,38155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877576,723449.00
07/07/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1467877503,"201051344000576","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,474624.2,474624.2,37555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467877577,723450.00
07/07/2016 03:45,2,0.000,ALERT,212.61,301.17,59.975,1467877503,"274151322000087","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,697522.7,697522.7,31326,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467877579,723451.00
07/07/2016 04:00,2,0.000,ALERT,213.74,302.07,59.970,1467878403,"201051344000645","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,474203.6,474203.6,37683,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878405,723452.00
07/07/2016 04:00,2,0.000,ALERT,212.83,301.77,59.938,1467878403,"274151322000085","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,725537.3,725537.3,31192,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878407,723453.00
07/07/2016 04:00,2,0.000,ALERT,213.74,301.77,60.012,1467878403,"201051344000633","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,465364.0,465364.0,38173,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878409,723454.00
07/07/2016 04:00,2,0.000,ALERT,213.06,301.77,59.965,1467878403,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,467283.5,467283.5,38108,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878411,723455.00
07/07/2016 04:00,2,0.000,ALERT,213.06,301.47,60.007,1467878403,"201051344000646","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,469371.6,469371.6,42659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878412,723456.00
07/07/2016 04:00,2,0.000,ALERT,212.38,302.07,59.922,1467878403,"274151322000052","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,741772.1,741772.1,31429,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878414,723457.00
07/07/2016 04:00,2,0.000,ALERT,213.51,301.77,59.970,1467878403,"201051344000585","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,477364.1,477364.1,42660,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878416,723458.00
07/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.944,1467878403,"201051344001230","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,472870.5,472870.5,42474,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878418,723459.00
07/07/2016 04:00,2,0.000,ALERT,213.74,302.37,59.965,1467878403,"201051344000582","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,465978.2,465978.2,42608,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878420,723460.00
07/07/2016 04:00,2,0.000,ALERT,212.83,301.47,59.965,1467878403,"201051344000955","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,478955.3,478955.3,42560,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878422,723461.00
07/07/2016 04:00,2,0.000,ALERT,212.83,301.17,59.970,1467878403,"274151322000094","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,603486.3,603486.3,32560,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878423,723462.00
07/07/2016 04:00,2,0.000,ALERT,213.06,302.68,60.002,1467878403,"201051344000579","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,481208.3,481208.3,18177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878425,723463.00
07/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1467878403,"201051344000890","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,476200.8,476200.8,42569,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878427,723464.00
07/07/2016 04:00,2,0.000,ALERT,213.51,301.47,59.970,1467878403,"201051344000438","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,477948.3,477948.3,42574,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878429,723465.00
07/07/2016 04:00,2,0.000,ALERT,213.51,301.17,60.007,1467878403,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,469952.8,469952.8,42728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878431,723466.00
07/07/2016 04:00,2,0.000,ALERT,212.83,302.07,59.959,1467878403,"274151322000083","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,735100.7,735100.7,31507,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878432,723467.00
07/07/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1467878403,"274151322000076","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,783424.7,783424.7,31512,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878434,723468.00
07/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.965,1467878403,"201051344000868","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,466228.9,466228.9,37828,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878436,723469.00
07/07/2016 04:00,2,0.000,ALERT,212.83,302.37,59.954,1467878403,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,775442.5,775442.5,31424,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878438,723470.00
07/07/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1467878403,"201051344000988","219011344069620",0.00,16.70,0,296.96,302.98,0.0,0.0,0.000,462969.5,462969.5,38118,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878440,723471.00
07/07/2016 04:00,2,0.000,ALERT,213.29,300.87,59.965,1467878403,"201051344001025","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,476748.8,476748.8,42619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878442,723472.00
07/07/2016 04:00,2,0.000,ALERT,213.06,302.37,59.981,1467878403,"201051344000458","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,473807.1,473807.1,38040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878443,723473.00
07/07/2016 04:00,2,0.000,ALERT,213.74,301.77,59.970,1467878403,"201051344000853","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,472807.0,472807.0,37649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878445,723474.00
07/07/2016 04:00,2,0.000,ALERT,213.74,301.77,59.996,1467878403,"201051344000685","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,477306.6,477306.6,42493,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878447,723475.00
07/07/2016 04:00,2,0.000,ALERT,213.51,301.17,59.970,1467878403,"201051344000917","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,474210.0,474210.0,42485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878449,723476.00
07/07/2016 04:00,2,0.000,ALERT,213.51,301.77,59.975,1467878403,"201051344001145","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,479365.0,479365.0,42338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878451,723477.00
07/07/2016 04:00,2,0.000,ALERT,213.51,300.87,59.938,1467878403,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,472050.1,472050.1,42678,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878453,723478.00
07/07/2016 04:00,2,0.000,ALERT,212.16,300.87,59.970,1467878403,"274151322000088","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,709440.5,709440.5,31155,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878455,723479.00
07/07/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1467878403,"274151322000068","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,603477.5,603477.5,32770,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878457,723480.00
07/07/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1467878403,"201051344001135","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,468046.4,468046.4,42609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878458,723481.00
07/07/2016 04:00,2,0.000,ALERT,212.83,302.68,59.933,1467878403,"201051344000594","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,477888.8,477888.8,38086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878460,723482.00
07/07/2016 04:00,2,0.000,ALERT,213.51,301.77,59.986,1467878403,"201051344001203","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,475573.5,475573.5,42654,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878462,723483.00
07/07/2016 04:00,2,0.000,ALERT,212.61,302.07,59.991,1467878403,"274151322000054","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,724429.6,724429.6,31185,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878464,723484.00
07/07/2016 04:00,2,0.000,ALERT,213.29,301.77,59.975,1467878403,"201051344000867","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,465301.1,465301.1,38093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878466,723485.00
07/07/2016 04:00,2,0.000,ALERT,213.51,301.77,59.975,1467878403,"201051344001093","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,473626.0,473626.0,42545,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878467,723486.00
07/07/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1467878403,"201051344000900","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,481336.6,481336.6,37475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878469,723487.00
07/07/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1467878403,"201051344000648","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,472094.9,472094.9,37774,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878471,723488.00
07/07/2016 04:00,2,0.000,ALERT,213.06,302.37,59.991,1467878403,"201051344000569","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,482178.9,482178.9,37398,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467878473,723489.00
07/07/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1467878403,"201051344000983","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,473902.6,473902.6,37891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878475,723490.00
07/07/2016 04:00,2,0.000,ALERT,213.06,301.77,59.986,1467878403,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,467348.6,467348.6,38157,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878476,723491.00
07/07/2016 04:00,2,0.000,ALERT,213.51,302.07,59.981,1467878403,"201051344000576","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,474624.2,474624.2,37557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878478,723492.00
07/07/2016 04:00,2,0.000,ALERT,212.83,300.87,59.970,1467878403,"274151322000087","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,697522.7,697522.7,31328,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467878480,723493.00
07/07/2016 04:15,2,0.000,ALERT,213.29,301.77,59.949,1467879303,"201051344000645","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,474203.6,474203.6,37685,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879306,723494.00
07/07/2016 04:15,2,0.000,ALERT,212.38,300.27,60.007,1467879303,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,725537.3,725537.3,31194,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879308,723495.00
07/07/2016 04:15,2,0.000,ALERT,213.51,301.47,59.991,1467879303,"201051344000633","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,465364.0,465364.0,38175,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879309,723496.00
07/07/2016 04:15,2,0.000,ALERT,212.83,301.47,59.991,1467879303,"201051344000469","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,467283.5,467283.5,38110,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879311,723497.00
07/07/2016 04:15,2,0.000,ALERT,213.06,301.77,60.034,1467879303,"201051344000646","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,469371.6,469371.6,42661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879313,723498.00
07/07/2016 04:15,2,0.000,ALERT,211.93,301.77,60.018,1467879303,"274151322000052","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,741772.1,741772.1,31431,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879315,723499.00
07/07/2016 04:15,2,0.000,ALERT,213.29,301.77,59.991,1467879303,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,477364.1,477364.1,42662,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879317,723500.00
07/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.991,1467879303,"201051344001230","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,472870.5,472870.5,42476,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879319,723501.00
07/07/2016 04:15,2,0.000,ALERT,213.74,302.07,59.965,1467879303,"201051344000582","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,465978.2,465978.2,42610,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879320,723502.00
07/07/2016 04:15,2,0.000,ALERT,212.83,301.47,59.991,1467879303,"201051344000955","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,478955.3,478955.3,42562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879322,723503.00
07/07/2016 04:15,2,0.000,ALERT,212.61,300.57,60.002,1467879303,"274151322000094","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,603486.3,603486.3,32562,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879324,723504.00
