ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 04:15,2,0.000,ALERT,212.83,302.37,60.002,1467879303,"201051344000579","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,481208.3,481208.3,18179,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879326,723505.00
07/07/2016 04:15,2,0.000,ALERT,213.06,302.07,60.034,1467879303,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,476200.8,476200.8,42571,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879328,723506.00
07/07/2016 04:15,2,0.000,ALERT,213.29,301.47,60.012,1467879303,"201051344000438","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,477948.3,477948.3,42576,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879330,723507.00
07/07/2016 04:15,2,0.000,ALERT,213.29,300.87,60.039,1467879303,"201051344000417","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,469952.8,469952.8,42730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879331,723508.00
07/07/2016 04:15,2,0.000,ALERT,212.38,300.87,59.975,1467879303,"274151322000083","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,735100.7,735100.7,31509,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879333,723509.00
07/07/2016 04:15,2,0.000,ALERT,212.83,300.87,59.991,1467879303,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,783424.7,783424.7,31514,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879335,723510.00
07/07/2016 04:15,2,0.000,ALERT,212.83,302.07,60.007,1467879303,"201051344000868","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,466228.9,466228.9,37830,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879337,723511.00
07/07/2016 04:15,2,0.000,ALERT,212.16,301.77,59.949,1467879303,"274151322000095","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,775442.5,775442.5,31426,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879339,723512.00
07/07/2016 04:15,2,0.000,ALERT,212.83,301.47,59.991,1467879303,"201051344000988","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,462969.5,462969.5,38120,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879341,723513.00
07/07/2016 04:15,2,0.000,ALERT,213.06,301.17,59.991,1467879303,"201051344001025","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,476748.8,476748.8,42621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879342,723514.00
07/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1467879303,"201051344000458","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,473807.1,473807.1,38042,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879344,723515.00
07/07/2016 04:15,2,0.000,ALERT,213.51,301.47,59.986,1467879303,"201051344000853","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,472807.0,472807.0,37651,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879346,723516.00
07/07/2016 04:15,2,0.000,ALERT,213.74,301.77,60.028,1467879303,"201051344000685","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,477306.6,477306.6,42495,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879348,723517.00
07/07/2016 04:15,2,0.000,ALERT,213.51,301.47,59.986,1467879303,"201051344000917","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,474210.0,474210.0,42487,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879349,723518.00
07/07/2016 04:15,2,0.000,ALERT,213.51,302.07,59.965,1467879303,"201051344001145","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,479365.0,479365.0,42340,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879351,723519.00
07/07/2016 04:15,2,0.000,ALERT,213.51,300.87,59.996,1467879303,"201051344000651","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,472050.1,472050.1,42680,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879353,723520.00
07/07/2016 04:15,2,0.000,ALERT,212.16,300.57,59.991,1467879303,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,709440.5,709440.5,31157,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879355,723521.00
07/07/2016 04:15,2,0.000,ALERT,213.06,300.27,59.996,1467879303,"274151322000068","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,603477.5,603477.5,32772,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879357,723522.00
07/07/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1467879303,"201051344001135","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,468046.4,468046.4,42611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879359,723523.00
07/07/2016 04:15,2,0.000,ALERT,212.61,302.07,59.996,1467879303,"201051344000594","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,477888.8,477888.8,38088,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879360,723524.00
07/07/2016 04:15,2,0.000,ALERT,213.29,301.47,60.018,1467879303,"201051344001203","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,475573.5,475573.5,42656,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879362,723525.00
07/07/2016 04:15,2,0.000,ALERT,212.38,300.87,59.991,1467879303,"274151322000054","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,724429.6,724429.6,31187,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879364,723526.00
07/07/2016 04:15,2,0.000,ALERT,213.29,301.17,59.996,1467879303,"201051344000867","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,465301.1,465301.1,38095,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879366,723527.00
07/07/2016 04:15,2,0.000,ALERT,213.29,301.47,60.018,1467879303,"201051344001093","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,473626.0,473626.0,42547,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879368,723528.00
07/07/2016 04:15,2,0.000,ALERT,213.06,301.77,59.996,1467879303,"201051344000900","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,481336.6,481336.6,37477,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879370,723529.00
07/07/2016 04:15,2,0.000,ALERT,213.29,300.87,59.986,1467879303,"201051344000648","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,472094.9,472094.9,37776,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879371,723530.00
07/07/2016 04:15,2,0.000,ALERT,213.06,302.07,60.002,1467879303,"201051344000569","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,482178.9,482178.9,37400,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879373,723531.00
07/07/2016 04:15,2,0.000,ALERT,213.06,302.07,59.954,1467879303,"201051344000983","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,473902.6,473902.6,37893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879375,723532.00
07/07/2016 04:15,2,0.000,ALERT,213.06,301.17,60.002,1467879303,"201051344001158","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,467348.6,467348.6,38159,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879377,723533.00
07/07/2016 04:15,2,0.000,ALERT,213.29,302.07,60.002,1467879303,"201051344000576","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,474624.2,474624.2,37559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467879378,723534.00
07/07/2016 04:15,2,0.000,ALERT,212.61,300.57,60.002,1467879303,"274151322000087","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,697522.7,697522.7,31330,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467879380,723535.00
07/07/2016 04:30,2,0.000,ALERT,213.74,302.07,59.944,1467880203,"201051344000645","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,474203.6,474203.6,37687,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880205,723536.00
07/07/2016 04:30,2,0.000,ALERT,213.06,301.77,59.944,1467880203,"274151322000085","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,725537.3,725537.3,31196,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880207,723537.00
07/07/2016 04:30,2,0.000,ALERT,213.74,301.77,59.981,1467880203,"201051344000633","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,465364.0,465364.0,38177,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880209,723538.00
07/07/2016 04:30,2,0.000,ALERT,213.51,302.07,59.975,1467880203,"201051344000469","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,467283.5,467283.5,38112,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880210,723539.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.07,60.018,1467880203,"201051344000646","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,469371.6,469371.6,42663,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880212,723540.00
07/07/2016 04:30,2,0.000,ALERT,212.83,301.17,59.996,1467880203,"274151322000052","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,741772.1,741772.1,31433,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880214,723541.00
07/07/2016 04:30,2,0.000,ALERT,213.74,302.37,60.018,1467880203,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,477364.1,477364.1,42664,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880216,723542.00
07/07/2016 04:30,2,0.000,ALERT,213.51,302.37,60.012,1467880203,"201051344001230","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,472870.5,472870.5,42478,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880217,723543.00
07/07/2016 04:30,2,0.000,ALERT,213.96,302.98,59.981,1467880203,"201051344000582","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,465978.2,465978.2,42612,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880219,723544.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.07,59.944,1467880203,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,478955.3,478955.3,42564,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880221,723545.00
07/07/2016 04:30,2,0.000,ALERT,212.83,301.17,59.970,1467880203,"274151322000094","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,603486.3,603486.3,32564,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880223,723546.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.68,59.986,1467880203,"201051344000579","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,481208.3,481208.3,18181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880225,723547.00
07/07/2016 04:30,2,0.000,ALERT,213.51,302.37,59.981,1467880203,"201051344000890","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,476200.8,476200.8,42573,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880227,723548.00
07/07/2016 04:30,2,0.000,ALERT,213.74,301.77,59.986,1467880203,"201051344000438","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,477948.3,477948.3,42578,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880228,723549.00
07/07/2016 04:30,2,0.000,ALERT,213.74,301.17,60.012,1467880203,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,469952.8,469952.8,42732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880230,723550.00
07/07/2016 04:30,2,0.000,ALERT,213.06,301.77,59.986,1467880203,"274151322000083","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,735100.7,735100.7,31511,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880232,723551.00
07/07/2016 04:30,2,0.000,ALERT,213.51,301.17,59.970,1467880203,"274151322000076","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,783424.7,783424.7,31516,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880234,723552.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.68,60.012,1467880203,"201051344000868","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,466228.9,466228.9,37832,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880236,723553.00
07/07/2016 04:30,2,0.000,ALERT,212.83,302.68,59.991,1467880203,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,775442.5,775442.5,31428,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880238,723554.00
07/07/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1467880203,"201051344000988","219011344069620",0.00,16.70,0,297.26,303.28,0.0,0.0,0.000,462969.5,462969.5,38122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880239,723555.00
07/07/2016 04:30,2,0.000,ALERT,213.29,301.17,59.996,1467880203,"201051344001025","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,476748.8,476748.8,42623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880241,723556.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.37,59.996,1467880203,"201051344000458","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,473807.1,473807.1,38044,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880243,723557.00
07/07/2016 04:30,2,0.000,ALERT,213.74,301.77,59.981,1467880203,"201051344000853","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,472807.0,472807.0,37653,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880245,723558.00
07/07/2016 04:30,2,0.000,ALERT,213.74,301.77,59.996,1467880203,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,477306.6,477306.6,42497,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880247,723559.00
07/07/2016 04:30,2,0.000,ALERT,213.51,301.47,59.991,1467880203,"201051344000917","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,474210.0,474210.0,42489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880248,723560.00
07/07/2016 04:30,2,0.000,ALERT,213.74,302.07,59.991,1467880203,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,479365.0,479365.0,42342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880250,723561.00
07/07/2016 04:30,2,0.000,ALERT,213.74,301.47,59.991,1467880203,"201051344000651","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,472050.1,472050.1,42682,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880252,723562.00
07/07/2016 04:30,2,0.000,ALERT,212.61,302.07,59.991,1467880203,"274151322000088","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,709440.5,709440.5,31159,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880254,723563.00
07/07/2016 04:30,2,0.000,ALERT,213.51,300.87,59.996,1467880203,"274151322000068","219011344069620",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,603477.5,603477.5,32774,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880256,723564.00
07/07/2016 04:30,2,0.000,ALERT,213.06,301.77,59.991,1467880203,"201051344001135","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,468046.4,468046.4,42613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880257,723565.00
07/07/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1467880203,"201051344000594","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,477888.8,477888.8,38090,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880259,723566.00
07/07/2016 04:30,2,0.000,ALERT,213.51,301.47,59.996,1467880203,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,475573.5,475573.5,42658,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880261,723567.00
07/07/2016 04:30,2,0.000,ALERT,212.83,302.37,59.986,1467880203,"274151322000054","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,724429.6,724429.6,31189,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880263,723568.00
07/07/2016 04:30,2,0.000,ALERT,213.51,301.77,59.986,1467880203,"201051344000867","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,465301.1,465301.1,38097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880265,723569.00
07/07/2016 04:30,2,0.000,ALERT,213.51,301.77,59.986,1467880203,"201051344001093","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,473626.0,473626.0,42549,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880267,723570.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1467880203,"201051344000900","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,481336.6,481336.6,37479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880268,723571.00
07/07/2016 04:30,2,0.000,ALERT,213.51,301.47,59.986,1467880203,"201051344000648","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,472094.9,472094.9,37778,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880270,723572.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.68,59.991,1467880203,"201051344000569","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,482178.9,482178.9,37402,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880272,723573.00
07/07/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1467880203,"201051344000983","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,473902.6,473902.6,37895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880274,723574.00
07/07/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1467880203,"201051344001158","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,467348.6,467348.6,38161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880275,723575.00
07/07/2016 04:30,2,0.000,ALERT,213.74,302.68,59.996,1467880203,"201051344000576","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,474624.2,474624.2,37561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467880277,723576.00
07/07/2016 04:30,2,0.000,ALERT,213.06,300.57,59.986,1467880203,"274151322000087","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,697522.7,697522.7,31332,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467880279,723577.00
07/07/2016 04:45,2,0.000,ALERT,213.51,301.47,59.970,1467881103,"201051344000645","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,474203.6,474203.6,37689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881105,723578.00
07/07/2016 04:45,2,0.000,ALERT,212.61,300.87,59.991,1467881103,"274151322000085","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,725537.3,725537.3,31198,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881107,723579.00
07/07/2016 04:45,2,0.000,ALERT,213.51,301.17,60.023,1467881103,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,465364.0,465364.0,38179,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881109,723580.00
07/07/2016 04:45,2,0.000,ALERT,213.29,301.47,59.986,1467881103,"201051344000469","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,467283.5,467283.5,38114,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881111,723581.00
07/07/2016 04:45,2,0.000,ALERT,213.06,301.47,59.981,1467881103,"201051344000646","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,469371.6,469371.6,42665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881113,723582.00
07/07/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1467881103,"274151322000052","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,741772.1,741772.1,31435,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881115,723583.00
07/07/2016 04:45,2,0.000,ALERT,213.51,301.77,59.981,1467881103,"201051344000585","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,477364.1,477364.1,42666,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881116,723584.00
07/07/2016 04:45,2,0.000,ALERT,213.06,301.77,59.986,1467881103,"201051344001230","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,472870.5,472870.5,42480,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881118,723585.00
07/07/2016 04:45,2,0.000,ALERT,213.74,302.37,59.965,1467881103,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,465978.2,465978.2,42614,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881120,723586.00
07/07/2016 04:45,2,0.000,ALERT,213.06,301.77,60.002,1467881103,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,478955.3,478955.3,42566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881122,723587.00
07/07/2016 04:45,2,0.000,ALERT,212.61,300.57,59.986,1467881103,"274151322000094","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,603486.3,603486.3,32566,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881124,723588.00
07/07/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1467881103,"201051344000579","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,481208.3,481208.3,18183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881125,723589.00
07/07/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1467881103,"201051344000890","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,476200.8,476200.8,42575,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881127,723590.00
07/07/2016 04:45,2,0.000,ALERT,213.29,301.47,59.954,1467881103,"201051344000438","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,477948.3,477948.3,42580,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881129,723591.00
07/07/2016 04:45,2,0.000,ALERT,213.51,301.17,60.002,1467881103,"201051344000417","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,469952.8,469952.8,42734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881131,723592.00
07/07/2016 04:45,2,0.000,ALERT,212.61,301.47,59.986,1467881103,"274151322000083","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,735100.7,735100.7,31513,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881133,723593.00
07/07/2016 04:45,2,0.000,ALERT,213.06,300.57,59.996,1467881103,"274151322000076","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,783424.7,783424.7,31518,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881134,723594.00
07/07/2016 04:45,2,0.000,ALERT,213.06,302.37,59.981,1467881103,"201051344000868","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,466228.9,466228.9,37834,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881136,723595.00
07/07/2016 04:45,2,0.000,ALERT,212.38,302.07,59.986,1467881103,"274151322000095","219011344069620",0.00,16.70,0,300.87,303.88,0.0,0.0,0.000,775442.5,775442.5,31430,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881138,723596.00
07/07/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1467881103,"201051344000988","219011344069620",0.00,17.00,0,297.87,303.58,0.0,0.0,0.000,462969.5,462969.5,38124,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881140,723597.00
07/07/2016 04:45,2,0.000,ALERT,213.06,301.17,60.002,1467881103,"201051344001025","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,476748.8,476748.8,42625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881142,723598.00
07/07/2016 04:45,2,0.000,ALERT,212.83,301.77,59.991,1467881103,"201051344000458","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,473807.1,473807.1,38046,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881143,723599.00
07/07/2016 04:45,2,0.000,ALERT,213.51,301.77,59.991,1467881103,"201051344000853","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,472807.0,472807.0,37655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881145,723600.00
07/07/2016 04:45,2,0.000,ALERT,213.74,301.77,60.007,1467881103,"201051344000685","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,477306.6,477306.6,42499,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881147,723601.00
07/07/2016 04:45,2,0.000,ALERT,213.29,301.17,59.986,1467881103,"201051344000917","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,474210.0,474210.0,42491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881149,723602.00
07/07/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1467881103,"201051344001145","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,479365.0,479365.0,42344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881151,723603.00
07/07/2016 04:45,2,0.000,ALERT,213.51,300.87,59.986,1467881103,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,472050.1,472050.1,42684,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881153,723604.00
07/07/2016 04:45,2,0.000,ALERT,212.16,301.17,59.981,1467881103,"274151322000088","219011344069620",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,709440.5,709440.5,31161,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881155,723605.00
07/07/2016 04:45,2,0.000,ALERT,213.29,300.57,60.018,1467881103,"274151322000068","219011344069620",0.00,17.80,0,299.37,302.07,0.0,0.0,0.000,603477.5,603477.5,32776,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881156,723606.00
07/07/2016 04:45,2,0.000,ALERT,213.06,301.77,59.981,1467881103,"201051344001135","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,468046.4,468046.4,42615,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881158,723607.00
07/07/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1467881103,"201051344000594","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,477888.8,477888.8,38092,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881160,723608.00
07/07/2016 04:45,2,0.000,ALERT,213.51,301.47,60.002,1467881103,"201051344001203","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,475573.5,475573.5,42660,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881162,723609.00
07/07/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1467881103,"274151322000054","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,724429.6,724429.6,31191,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881164,723610.00
07/07/2016 04:45,2,0.000,ALERT,213.29,301.47,59.981,1467881103,"201051344000867","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,465301.1,465301.1,38099,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881165,723611.00
07/07/2016 04:45,2,0.000,ALERT,213.51,301.77,59.986,1467881103,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,473626.0,473626.0,42551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881167,723612.00
07/07/2016 04:45,2,0.000,ALERT,212.83,301.47,59.981,1467881103,"201051344000900","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,481336.6,481336.6,37481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881169,723613.00
07/07/2016 04:45,2,0.000,ALERT,213.29,301.17,59.949,1467881103,"201051344000648","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,472094.9,472094.9,37780,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881171,723614.00
07/07/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1467881103,"201051344000569","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,482178.9,482178.9,37404,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881173,723615.00
07/07/2016 04:45,2,0.000,ALERT,213.06,301.77,59.975,1467881103,"201051344000983","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,473902.6,473902.6,37897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881174,723616.00
07/07/2016 04:45,2,0.000,ALERT,213.06,301.17,59.981,1467881103,"201051344001158","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,467348.6,467348.6,38163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881176,723617.00
07/07/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1467881103,"201051344000576","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,474624.2,474624.2,37563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467881178,723618.00
07/07/2016 04:45,2,0.000,ALERT,212.61,299.97,59.975,1467881103,"274151322000087","219011344069620",0.00,17.80,0,299.37,302.37,0.0,0.0,0.000,697522.7,697522.7,31334,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467881180,723619.00
07/07/2016 05:00,2,0.000,ALERT,213.29,301.77,59.996,1467882003,"201051344000645","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,474203.6,474203.6,37691,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882005,723620.00
07/07/2016 05:00,2,0.000,ALERT,212.38,300.87,60.007,1467882003,"274151322000085","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,725537.3,725537.3,31200,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882007,723621.00
07/07/2016 05:00,2,0.000,ALERT,213.29,301.17,60.007,1467882003,"201051344000633","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,465364.0,465364.0,38181,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882009,723622.00
07/07/2016 05:00,2,0.000,ALERT,212.83,301.47,60.002,1467882003,"201051344000469","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,467283.5,467283.5,38116,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882011,723623.00
07/07/2016 05:00,2,0.000,ALERT,212.61,300.87,60.007,1467882003,"201051344000646","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,469371.6,469371.6,42667,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882013,723624.00
07/07/2016 05:00,2,0.000,ALERT,211.93,301.47,60.023,1467882003,"274151322000052","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,741772.1,741772.1,31437,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882015,723625.00
07/07/2016 05:00,2,0.000,ALERT,213.06,301.77,60.012,1467882003,"201051344000585","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,477364.1,477364.1,42668,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882016,723626.00
07/07/2016 05:00,2,0.000,ALERT,212.83,301.47,59.991,1467882003,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,472870.5,472870.5,42482,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882018,723627.00
07/07/2016 05:00,2,0.000,ALERT,213.29,302.07,59.959,1467882003,"201051344000582","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,465978.2,465978.2,42616,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882020,723628.00
07/07/2016 05:00,2,0.000,ALERT,212.61,301.47,59.986,1467882003,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,478955.3,478955.3,42568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882022,723629.00
07/07/2016 05:00,2,0.000,ALERT,212.16,299.67,59.986,1467882003,"274151322000094","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,603486.3,603486.3,32568,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882024,723630.00
07/07/2016 05:00,2,0.000,ALERT,212.83,302.07,59.996,1467882003,"201051344000579","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,481208.3,481208.3,18185,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882025,723631.00
07/07/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1467882003,"201051344000890","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,476200.8,476200.8,42577,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882027,723632.00
07/07/2016 05:00,2,0.000,ALERT,213.06,301.17,59.981,1467882003,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,477948.3,477948.3,42582,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882029,723633.00
07/07/2016 05:00,2,0.000,ALERT,213.06,300.57,60.002,1467882003,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,469952.8,469952.8,42736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882031,723634.00
07/07/2016 05:00,2,0.000,ALERT,212.16,300.57,59.991,1467882003,"274151322000083","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,735100.7,735100.7,31515,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882033,723635.00
07/07/2016 05:00,2,0.000,ALERT,212.38,300.57,59.991,1467882003,"274151322000076","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,783424.7,783424.7,31520,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882034,723636.00
07/07/2016 05:00,2,0.000,ALERT,212.61,302.07,60.007,1467882003,"201051344000868","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,466228.9,466228.9,37836,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882036,723637.00
07/07/2016 05:00,2,0.000,ALERT,212.16,301.47,59.981,1467882003,"274151322000095","219011344069620",0.00,16.70,0,300.27,303.28,0.0,0.0,0.000,775442.5,775442.5,31432,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882038,723638.00
07/07/2016 05:00,2,0.000,ALERT,212.61,301.47,59.996,1467882003,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.98,0.0,0.0,0.000,462969.5,462969.5,38126,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882040,723639.00
07/07/2016 05:00,2,0.000,ALERT,212.61,300.27,59.996,1467882003,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,476748.8,476748.8,42627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882042,723640.00
07/07/2016 05:00,2,0.000,ALERT,212.61,301.47,59.996,1467882003,"201051344000458","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,473807.1,473807.1,38048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882043,723641.00
07/07/2016 05:00,2,0.000,ALERT,213.29,301.47,60.023,1467882003,"201051344000853","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,472807.0,472807.0,37657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882045,723642.00
07/07/2016 05:00,2,0.000,ALERT,213.29,301.17,60.012,1467882003,"201051344000685","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,477306.6,477306.6,42501,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882047,723643.00
07/07/2016 05:00,2,0.000,ALERT,213.06,300.57,59.996,1467882003,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,474210.0,474210.0,42493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882049,723644.00
07/07/2016 05:00,2,0.000,ALERT,213.29,301.47,60.023,1467882003,"201051344001145","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,479365.0,479365.0,42346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882051,723645.00
07/07/2016 05:00,2,0.000,ALERT,213.06,300.87,59.986,1467882003,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,472050.1,472050.1,42686,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882053,723646.00
07/07/2016 05:00,2,0.000,ALERT,211.70,300.27,59.991,1467882003,"274151322000088","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,709440.5,709440.5,31163,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882054,723647.00
07/07/2016 05:00,2,0.000,ALERT,212.61,299.97,59.996,1467882003,"274151322000068","219011344069620",0.00,17.80,0,298.47,301.47,0.0,0.0,0.000,603477.5,603477.5,32778,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882056,723648.00
07/07/2016 05:00,2,0.000,ALERT,212.61,301.17,60.002,1467882003,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,468046.4,468046.4,42617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882058,723649.00
