ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 05:00,2,0.000,ALERT,212.61,302.37,60.034,1467882003,"201051344000594","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,477888.8,477888.8,38094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882060,723650.00
07/07/2016 05:00,2,0.000,ALERT,213.06,300.87,59.991,1467882003,"201051344001203","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,475573.5,475573.5,42662,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882062,723651.00
07/07/2016 05:00,2,0.000,ALERT,212.16,300.87,59.975,1467882003,"274151322000054","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,724429.6,724429.6,31193,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882063,723652.00
07/07/2016 05:00,2,0.000,ALERT,212.83,301.17,60.028,1467882003,"201051344000867","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,465301.1,465301.1,38101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882065,723653.00
07/07/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1467882003,"201051344001093","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,473626.0,473626.0,42553,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882067,723654.00
07/07/2016 05:00,2,0.000,ALERT,212.61,301.47,59.986,1467882003,"201051344000900","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,481336.6,481336.6,37483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882069,723655.00
07/07/2016 05:00,2,0.000,ALERT,212.83,300.87,59.981,1467882003,"201051344000648","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,472094.9,472094.9,37782,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882070,723656.00
07/07/2016 05:00,2,0.000,ALERT,212.83,302.07,59.991,1467882003,"201051344000569","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,482178.9,482178.9,37406,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882072,723657.00
07/07/2016 05:00,2,0.000,ALERT,212.61,301.77,59.996,1467882003,"201051344000983","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,473902.6,473902.6,37899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882074,723658.00
07/07/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1467882003,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,467348.6,467348.6,38165,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882076,723659.00
07/07/2016 05:00,2,0.000,ALERT,213.29,302.07,59.986,1467882003,"201051344000576","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,474624.2,474624.2,37565,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882078,723660.00
07/07/2016 05:00,2,0.000,ALERT,212.16,299.37,59.981,1467882003,"274151322000087","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,697522.7,697522.7,31336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882080,723661.00
07/07/2016 05:15,2,0.000,ALERT,213.06,300.87,59.970,1467882904,"201051344000645","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,474203.6,474203.6,37693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882906,723662.00
07/07/2016 05:15,2,0.000,ALERT,212.38,300.27,60.007,1467882904,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,725537.3,725537.3,31202,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882907,723663.00
07/07/2016 05:15,2,0.000,ALERT,213.29,300.87,59.970,1467882904,"201051344000633","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,465364.0,465364.0,38183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882909,723664.00
07/07/2016 05:15,2,0.000,ALERT,212.83,300.87,59.965,1467882904,"201051344000469","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,467283.5,467283.5,38118,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882911,723665.00
07/07/2016 05:15,2,0.000,ALERT,212.61,300.57,59.949,1467882904,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,469371.6,469371.6,42669,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882913,723666.00
07/07/2016 05:15,2,0.000,ALERT,211.93,300.87,59.933,1467882904,"274151322000052","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,741772.1,741772.1,31439,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882915,723667.00
07/07/2016 05:15,2,0.000,ALERT,213.06,301.17,59.928,1467882904,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,477364.1,477364.1,42670,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882916,723668.00
07/07/2016 05:15,2,0.000,ALERT,212.83,301.47,59.970,1467882904,"201051344001230","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,472870.5,472870.5,42484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882918,723669.00
07/07/2016 05:15,2,0.000,ALERT,213.29,301.77,59.981,1467882904,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,465978.2,465978.2,42618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882920,723670.00
07/07/2016 05:15,2,0.000,ALERT,212.38,300.87,59.954,1467882904,"201051344000955","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,478955.3,478955.3,42570,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882922,723671.00
07/07/2016 05:15,2,0.000,ALERT,212.38,299.67,59.959,1467882904,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,603486.3,603486.3,32570,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882924,723672.00
07/07/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1467882904,"201051344000579","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,481208.3,481208.3,18187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882925,723673.00
07/07/2016 05:15,2,0.000,ALERT,212.61,301.17,59.954,1467882904,"201051344000890","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,476200.8,476200.8,42579,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882927,723674.00
07/07/2016 05:15,2,0.000,ALERT,213.06,300.87,59.965,1467882904,"201051344000438","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,477948.3,477948.3,42584,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882929,723675.00
07/07/2016 05:15,2,0.000,ALERT,213.06,300.57,59.965,1467882904,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,469952.8,469952.8,42738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882931,723676.00
07/07/2016 05:15,2,0.000,ALERT,212.38,300.87,59.959,1467882904,"274151322000083","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,735100.7,735100.7,31517,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882933,723677.00
07/07/2016 05:15,2,0.000,ALERT,213.06,300.57,59.965,1467882904,"274151322000076","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,783424.7,783424.7,31522,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882935,723678.00
07/07/2016 05:15,2,0.000,ALERT,212.61,302.07,59.965,1467882904,"201051344000868","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,466228.9,466228.9,37838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882936,723679.00
07/07/2016 05:15,2,0.000,ALERT,212.16,300.57,59.970,1467882904,"274151322000095","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,775442.5,775442.5,31434,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882938,723680.00
07/07/2016 05:15,2,0.000,ALERT,212.61,301.17,59.933,1467882904,"201051344000988","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,462969.5,462969.5,38128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882940,723681.00
07/07/2016 05:15,2,0.000,ALERT,212.61,300.27,59.970,1467882904,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,476748.8,476748.8,42629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882942,723682.00
07/07/2016 05:15,2,0.000,ALERT,212.61,301.17,59.959,1467882904,"201051344000458","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,473807.1,473807.1,38050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882944,723683.00
07/07/2016 05:15,2,0.000,ALERT,213.29,300.87,59.996,1467882904,"201051344000853","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,472807.0,472807.0,37659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882946,723684.00
07/07/2016 05:15,2,0.000,ALERT,213.06,300.87,59.975,1467882904,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,477306.6,477306.6,42503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882947,723685.00
07/07/2016 05:15,2,0.000,ALERT,212.83,300.27,59.965,1467882904,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,474210.0,474210.0,42495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882949,723686.00
07/07/2016 05:15,2,0.000,ALERT,213.06,300.87,59.970,1467882904,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,479365.0,479365.0,42348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882951,723687.00
07/07/2016 05:15,2,0.000,ALERT,212.83,300.27,59.991,1467882904,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,472050.1,472050.1,42688,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882953,723688.00
07/07/2016 05:15,2,0.000,ALERT,211.93,300.57,59.965,1467882904,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,709440.5,709440.5,31165,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882955,723689.00
07/07/2016 05:15,2,0.000,ALERT,212.83,299.37,59.965,1467882904,"274151322000068","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,603477.5,603477.5,32780,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882956,723690.00
07/07/2016 05:15,2,0.000,ALERT,212.61,300.87,59.975,1467882904,"201051344001135","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,468046.4,468046.4,42619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882958,723691.00
07/07/2016 05:15,2,0.000,ALERT,212.61,301.77,59.965,1467882904,"201051344000594","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,477888.8,477888.8,38096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882960,723692.00
07/07/2016 05:15,2,0.000,ALERT,212.83,300.57,59.975,1467882904,"201051344001203","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,475573.5,475573.5,42664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882962,723693.00
07/07/2016 05:15,2,0.000,ALERT,212.38,300.27,60.007,1467882904,"274151322000054","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,724429.6,724429.6,31195,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882964,723694.00
07/07/2016 05:15,2,0.000,ALERT,212.83,300.87,59.975,1467882904,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,465301.1,465301.1,38103,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882965,723695.00
07/07/2016 05:15,2,0.000,ALERT,212.83,300.57,59.965,1467882904,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,473626.0,473626.0,42555,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882967,723696.00
07/07/2016 05:15,2,0.000,ALERT,212.61,300.87,59.975,1467882904,"201051344000900","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,481336.6,481336.6,37485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882969,723697.00
07/07/2016 05:15,2,0.000,ALERT,213.06,300.87,59.996,1467882904,"201051344000648","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,472094.9,472094.9,37784,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882971,723698.00
07/07/2016 05:15,2,0.000,ALERT,212.61,301.47,59.965,1467882904,"201051344000569","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,482178.9,482178.9,37408,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882973,723699.00
07/07/2016 05:15,2,0.000,ALERT,212.83,301.47,60.007,1467882904,"201051344000983","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,473902.6,473902.6,37901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882975,723700.00
07/07/2016 05:15,2,0.000,ALERT,212.61,300.87,59.996,1467882904,"201051344001158","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,467348.6,467348.6,38167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467882976,723701.00
07/07/2016 05:15,2,0.000,ALERT,213.06,301.17,59.975,1467882904,"201051344000576","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,474624.2,474624.2,37567,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882978,723702.00
07/07/2016 05:15,2,0.000,ALERT,212.38,299.97,59.965,1467882904,"274151322000087","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,697522.7,697522.7,31338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467882980,723703.00
07/07/2016 05:30,2,0.000,ALERT,212.83,300.27,59.996,1467883803,"201051344000645","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,474203.6,474203.6,37695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883805,723704.00
07/07/2016 05:30,2,0.000,ALERT,211.93,299.67,59.991,1467883803,"274151322000085","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,725537.3,725537.3,31204,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883807,723705.00
07/07/2016 05:30,2,0.000,ALERT,212.83,299.67,60.034,1467883803,"201051344000633","219011344069620",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,465364.0,465364.0,38185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883809,723706.00
07/07/2016 05:30,2,0.000,ALERT,212.61,300.27,59.991,1467883803,"201051344000469","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,467283.5,467283.5,38120,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883811,723707.00
07/07/2016 05:30,2,0.000,ALERT,211.93,299.97,59.986,1467883803,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,469371.6,469371.6,42671,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883812,723708.00
07/07/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1467883803,"274151322000052","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,741772.1,741772.1,31441,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883814,723709.00
07/07/2016 05:30,2,0.000,ALERT,212.38,300.87,59.991,1467883803,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,477364.1,477364.1,42672,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467883816,723710.00
07/07/2016 05:30,2,0.000,ALERT,212.16,300.57,59.991,1467883803,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,472870.5,472870.5,42486,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467883818,723711.00
07/07/2016 05:30,2,0.000,ALERT,212.83,301.17,59.981,1467883803,"201051344000582","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,465978.2,465978.2,42620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883820,723712.00
07/07/2016 05:30,2,0.000,ALERT,211.93,300.27,59.975,1467883803,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,478955.3,478955.3,42572,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883821,723713.00
07/07/2016 05:30,2,0.000,ALERT,212.16,299.37,59.975,1467883803,"274151322000094","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,603486.3,603486.3,32572,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883823,723714.00
07/07/2016 05:30,2,0.000,ALERT,212.38,300.87,60.012,1467883803,"201051344000579","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,481208.3,481208.3,18189,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883825,723715.00
07/07/2016 05:30,2,0.000,ALERT,212.16,300.87,59.986,1467883803,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,476200.8,476200.8,42581,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883827,723716.00
07/07/2016 05:30,2,0.000,ALERT,212.38,300.27,59.975,1467883803,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,477948.3,477948.3,42586,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883829,723717.00
07/07/2016 05:30,2,0.000,ALERT,212.38,299.67,59.975,1467883803,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,469952.8,469952.8,42740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883830,723718.00
07/07/2016 05:30,2,0.000,ALERT,212.16,299.97,59.986,1467883803,"274151322000083","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,735100.7,735100.7,31519,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467883832,723719.00
07/07/2016 05:30,2,0.000,ALERT,212.61,299.67,59.981,1467883803,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,783424.7,783424.7,31524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467883834,723720.00
07/07/2016 05:30,2,0.000,ALERT,212.16,300.57,59.981,1467883803,"201051344000868","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,466228.9,466228.9,37840,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883836,723721.00
07/07/2016 05:30,2,0.000,ALERT,211.93,300.57,59.933,1467883803,"274151322000095","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,775442.5,775442.5,31436,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883838,723722.00
07/07/2016 05:30,2,0.000,ALERT,212.16,300.27,59.981,1467883803,"201051344000988","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,462969.5,462969.5,38130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883839,723723.00
07/07/2016 05:30,2,0.000,ALERT,212.16,299.67,59.981,1467883803,"201051344001025","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,476748.8,476748.8,42631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883841,723724.00
07/07/2016 05:30,2,0.000,ALERT,212.16,300.27,59.975,1467883803,"201051344000458","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,473807.1,473807.1,38052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883843,723725.00
07/07/2016 05:30,2,0.000,ALERT,212.83,299.67,60.012,1467883803,"201051344000853","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,472807.0,472807.0,37661,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883845,723726.00
07/07/2016 05:30,2,0.000,ALERT,212.61,300.27,59.949,1467883803,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,477306.6,477306.6,42505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883847,723727.00
07/07/2016 05:30,2,0.000,ALERT,212.61,299.97,59.970,1467883803,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,474210.0,474210.0,42497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883849,723728.00
07/07/2016 05:30,2,0.000,ALERT,212.61,300.57,59.981,1467883803,"201051344001145","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,479365.0,479365.0,42350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883851,723729.00
07/07/2016 05:30,2,0.000,ALERT,212.38,299.37,59.959,1467883803,"201051344000651","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,472050.1,472050.1,42690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467883853,723730.00
07/07/2016 05:30,2,0.000,ALERT,211.48,299.37,59.975,1467883803,"274151322000088","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,709440.5,709440.5,31167,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883854,723731.00
07/07/2016 05:30,2,0.000,ALERT,212.61,298.77,59.970,1467883803,"274151322000068","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,603477.5,603477.5,32782,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883856,723732.00
07/07/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1467883803,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,468046.4,468046.4,42621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883858,723733.00
07/07/2016 05:30,2,0.000,ALERT,212.16,300.87,59.975,1467883803,"201051344000594","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,477888.8,477888.8,38098,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883860,723734.00
07/07/2016 05:30,2,0.000,ALERT,212.38,300.27,59.975,1467883803,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,475573.5,475573.5,42666,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883862,723735.00
07/07/2016 05:30,2,0.000,ALERT,211.70,299.07,59.959,1467883803,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,724429.6,724429.6,31197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883863,723736.00
07/07/2016 05:30,2,0.000,ALERT,212.61,299.67,59.981,1467883803,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,465301.1,465301.1,38105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883865,723737.00
07/07/2016 05:30,2,0.000,ALERT,212.38,300.27,59.949,1467883803,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,473626.0,473626.0,42557,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883867,723738.00
07/07/2016 05:30,2,0.000,ALERT,212.16,299.97,59.970,1467883803,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,481336.6,481336.6,37487,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883869,723739.00
07/07/2016 05:30,2,0.000,ALERT,212.61,299.37,60.012,1467883803,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,472094.9,472094.9,37786,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883870,723740.00
07/07/2016 05:30,2,0.000,ALERT,212.38,300.87,59.975,1467883803,"201051344000569","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,482178.9,482178.9,37410,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883872,723741.00
07/07/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1467883803,"201051344000983","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,473902.6,473902.6,37903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883874,723742.00
07/07/2016 05:30,2,0.000,ALERT,212.38,299.67,59.970,1467883803,"201051344001158","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,467348.6,467348.6,38169,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883876,723743.00
07/07/2016 05:30,2,0.000,ALERT,212.83,300.57,59.981,1467883803,"201051344000576","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,474624.2,474624.2,37569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883878,723744.00
07/07/2016 05:30,2,0.000,ALERT,211.93,298.77,59.959,1467883803,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,697522.7,697522.7,31340,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467883879,723745.00
07/07/2016 05:45,2,0.000,ALERT,212.38,298.77,59.986,1467884703,"201051344000645","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,474203.6,474203.6,37697,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884705,723746.00
07/07/2016 05:45,2,0.000,ALERT,211.70,299.67,60.023,1467884703,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,725537.3,725537.3,31206,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884707,723747.00
07/07/2016 05:45,2,0.000,ALERT,212.38,299.07,59.975,1467884703,"201051344000633","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,465364.0,465364.0,38187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884709,723748.00
07/07/2016 05:45,2,0.000,ALERT,211.93,299.37,59.986,1467884703,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,467283.5,467283.5,38122,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884711,723749.00
07/07/2016 05:45,2,0.000,ALERT,211.70,299.97,59.981,1467884703,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,469371.6,469371.6,42673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884713,723750.00
07/07/2016 05:45,2,0.000,ALERT,211.48,299.37,59.986,1467884703,"274151322000052","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,741772.1,741772.1,31443,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884715,723751.00
07/07/2016 05:45,2,0.000,ALERT,212.38,300.27,59.986,1467884703,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,477364.1,477364.1,42674,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884716,723752.00
07/07/2016 05:45,2,0.000,ALERT,211.93,300.27,59.986,1467884703,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,472870.5,472870.5,42488,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884718,723753.00
07/07/2016 05:45,2,0.000,ALERT,212.61,301.17,59.986,1467884703,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,465978.2,465978.2,42622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884720,723754.00
07/07/2016 05:45,2,0.000,ALERT,211.93,300.27,59.975,1467884703,"201051344000955","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,478955.3,478955.3,42574,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884722,723755.00
07/07/2016 05:45,2,0.000,ALERT,211.70,298.77,59.975,1467884703,"274151322000094","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,603486.3,603486.3,32574,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884724,723756.00
07/07/2016 05:45,2,0.000,ALERT,212.16,299.97,60.002,1467884703,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,481208.3,481208.3,18191,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884725,723757.00
07/07/2016 05:45,2,0.000,ALERT,212.16,300.57,59.996,1467884703,"201051344000890","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,476200.8,476200.8,42583,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884727,723758.00
07/07/2016 05:45,2,0.000,ALERT,212.38,300.57,59.949,1467884703,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,477948.3,477948.3,42588,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884729,723759.00
07/07/2016 05:45,2,0.000,ALERT,212.61,299.97,60.002,1467884703,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,469952.8,469952.8,42742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884731,723760.00
07/07/2016 05:45,2,0.000,ALERT,211.70,299.97,59.981,1467884703,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,735100.7,735100.7,31521,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884733,723761.00
07/07/2016 05:45,2,0.000,ALERT,212.38,299.67,59.975,1467884703,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,783424.7,783424.7,31526,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884734,723762.00
07/07/2016 05:45,2,0.000,ALERT,212.16,300.27,59.981,1467884703,"201051344000868","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,466228.9,466228.9,37842,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884736,723763.00
07/07/2016 05:45,2,0.000,ALERT,211.70,300.57,59.986,1467884703,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,775442.5,775442.5,31438,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884738,723764.00
07/07/2016 05:45,2,0.000,ALERT,211.93,299.07,60.007,1467884703,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,462969.5,462969.5,38132,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884740,723765.00
07/07/2016 05:45,2,0.000,ALERT,212.16,299.37,59.981,1467884703,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,476748.8,476748.8,42633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884742,723766.00
07/07/2016 05:45,2,0.000,ALERT,211.93,299.67,59.986,1467884703,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,473807.1,473807.1,38054,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884743,723767.00
07/07/2016 05:45,2,0.000,ALERT,212.61,299.67,59.938,1467884703,"201051344000853","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,472807.0,472807.0,37663,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884745,723768.00
07/07/2016 05:45,2,0.000,ALERT,212.61,300.27,59.981,1467884703,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,477306.6,477306.6,42507,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884747,723769.00
07/07/2016 05:45,2,0.000,ALERT,212.38,299.67,59.965,1467884703,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,474210.0,474210.0,42499,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884749,723770.00
07/07/2016 05:45,2,0.000,ALERT,212.61,300.27,59.981,1467884703,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,479365.0,479365.0,42352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884751,723771.00
07/07/2016 05:45,2,0.000,ALERT,212.38,299.37,59.975,1467884703,"201051344000651","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,472050.1,472050.1,42692,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884753,723772.00
07/07/2016 05:45,2,0.000,ALERT,211.25,299.07,59.975,1467884703,"274151322000088","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,709440.5,709440.5,31169,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884754,723773.00
07/07/2016 05:45,2,0.000,ALERT,212.38,298.77,59.975,1467884703,"274151322000068","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,603477.5,603477.5,32784,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884756,723774.00
07/07/2016 05:45,2,0.000,ALERT,211.93,299.97,59.970,1467884703,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,468046.4,468046.4,42623,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884758,723775.00
07/07/2016 05:45,2,0.000,ALERT,211.70,299.97,59.970,1467884703,"201051344000594","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,477888.8,477888.8,38100,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884760,723776.00
07/07/2016 05:45,2,0.000,ALERT,212.38,299.97,59.975,1467884703,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,475573.5,475573.5,42668,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884762,723777.00
07/07/2016 05:45,2,0.000,ALERT,211.70,299.67,59.975,1467884703,"274151322000054","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,724429.6,724429.6,31199,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884763,723778.00
07/07/2016 05:45,2,0.000,ALERT,212.38,299.37,59.981,1467884703,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,465301.1,465301.1,38107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884765,723779.00
07/07/2016 05:45,2,0.000,ALERT,212.38,300.27,59.954,1467884703,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,473626.0,473626.0,42559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884767,723780.00
07/07/2016 05:45,2,0.000,ALERT,211.93,299.37,60.023,1467884703,"201051344000900","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,481336.6,481336.6,37489,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884769,723781.00
07/07/2016 05:45,2,0.000,ALERT,212.38,298.77,59.986,1467884703,"201051344000648","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,472094.9,472094.9,37788,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884771,723782.00
07/07/2016 05:45,2,0.000,ALERT,212.16,299.97,59.981,1467884703,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,482178.9,482178.9,37412,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884773,723783.00
07/07/2016 05:45,2,0.000,ALERT,211.93,299.67,59.975,1467884703,"201051344000983","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,473902.6,473902.6,37905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884775,723784.00
07/07/2016 05:45,2,0.000,ALERT,212.16,299.07,59.981,1467884703,"201051344001158","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,467348.6,467348.6,38171,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884776,723785.00
07/07/2016 05:45,2,0.000,ALERT,212.83,299.97,59.981,1467884703,"201051344000576","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,474624.2,474624.2,37571,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467884778,723786.00
07/07/2016 05:45,2,0.000,ALERT,211.70,298.47,59.991,1467884703,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,697522.7,697522.7,31342,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467884780,723787.00
07/07/2016 06:00,2,0.000,ALERT,212.38,299.97,59.981,1467885603,"201051344000645","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,474203.6,474203.6,37699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885605,723788.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.67,59.996,1467885603,"274151322000085","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,725537.3,725537.3,31208,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885607,723789.00
07/07/2016 06:00,2,0.000,ALERT,212.61,299.67,60.002,1467885603,"201051344000633","219011344069620",0.00,16.00,0,295.46,301.17,0.0,0.0,0.000,465364.0,465364.0,38189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885609,723790.00
07/07/2016 06:00,2,0.000,ALERT,212.16,299.97,60.002,1467885603,"201051344000469","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,467283.5,467283.5,38124,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885611,723791.00
07/07/2016 06:00,2,0.000,ALERT,211.70,300.27,60.028,1467885603,"201051344000646","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,469371.6,469371.6,42675,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885612,723792.00
07/07/2016 06:00,2,0.000,ALERT,211.48,299.97,59.991,1467885603,"274151322000052","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,741772.1,741772.1,31445,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885614,723793.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.27,59.991,1467885603,"201051344000585","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,477364.1,477364.1,42676,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885616,723794.00
