ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 06:00,2,0.000,ALERT,211.93,300.57,60.002,1467885603,"201051344001230","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,472870.5,472870.5,42490,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885618,723795.00
07/07/2016 06:00,2,0.000,ALERT,212.38,300.87,59.991,1467885603,"201051344000582","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,465978.2,465978.2,42624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885620,723796.00
07/07/2016 06:00,2,0.000,ALERT,211.48,299.97,59.938,1467885603,"201051344000955","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,478955.3,478955.3,42576,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885621,723797.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.07,59.981,1467885603,"274151322000094","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,603486.3,603486.3,32576,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885623,723798.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.57,60.012,1467885603,"201051344000579","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,481208.3,481208.3,18193,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885625,723799.00
07/07/2016 06:00,2,0.000,ALERT,211.70,300.27,59.933,1467885603,"201051344000890","219011344069620",0.00,16.70,0,299.07,304.78,0.0,0.0,0.000,476200.8,476200.8,42585,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885627,723800.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.27,59.986,1467885603,"201051344000438","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,477948.3,477948.3,42590,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885629,723801.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.37,59.944,1467885603,"201051344000417","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,469952.8,469952.8,42744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885630,723802.00
07/07/2016 06:00,2,0.000,ALERT,211.70,299.67,59.981,1467885603,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,735100.7,735100.7,31523,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885633,723803.00
07/07/2016 06:00,2,0.000,ALERT,212.16,299.67,60.002,1467885603,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,783424.7,783424.7,31528,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885635,723804.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.87,59.944,1467885603,"201051344000868","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,466228.9,466228.9,37844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885636,723805.00
07/07/2016 06:00,2,0.000,ALERT,211.70,300.57,59.938,1467885603,"274151322000095","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,775442.5,775442.5,31440,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885638,723806.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.27,59.954,1467885603,"201051344000988","219011344069620",0.00,16.30,0,295.16,301.77,0.0,0.0,0.000,462969.5,462969.5,38134,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885640,723807.00
07/07/2016 06:00,2,0.000,ALERT,211.70,299.67,59.970,1467885603,"201051344001025","219011344069620",0.00,16.00,0,297.87,304.18,0.0,0.0,0.000,476748.8,476748.8,42635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885642,723808.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.27,59.970,1467885603,"201051344000458","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,473807.1,473807.1,38056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885644,723809.00
07/07/2016 06:00,2,0.000,ALERT,212.61,299.97,59.959,1467885603,"201051344000853","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,472807.0,472807.0,37665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885645,723810.00
07/07/2016 06:00,2,0.000,ALERT,212.16,300.27,59.965,1467885603,"201051344000685","219011344069620",0.00,16.30,0,297.87,303.58,0.0,0.0,0.000,477306.6,477306.6,42509,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885647,723811.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.37,60.002,1467885603,"201051344000917","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,474210.0,474210.0,42501,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885649,723812.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.27,59.965,1467885603,"201051344001145","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,479365.0,479365.0,42354,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885651,723813.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.37,59.959,1467885603,"201051344000651","219011344069620",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,472050.1,472050.1,42694,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885653,723814.00
07/07/2016 06:00,2,0.000,ALERT,211.25,299.37,59.944,1467885603,"274151322000088","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,709440.5,709440.5,31171,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885655,723815.00
07/07/2016 06:00,2,0.000,ALERT,212.38,298.77,59.965,1467885603,"274151322000068","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,603477.5,603477.5,32786,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885657,723816.00
07/07/2016 06:00,2,0.000,ALERT,211.48,299.97,59.938,1467885603,"201051344001135","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,468046.4,468046.4,42625,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885658,723817.00
07/07/2016 06:00,2,0.000,ALERT,211.70,300.87,59.959,1467885603,"201051344000594","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,477888.8,477888.8,38102,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885660,723818.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.97,59.944,1467885603,"201051344001203","219011344069620",0.00,16.30,0,298.17,305.38,0.0,0.0,0.000,475573.5,475573.5,42670,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885662,723819.00
07/07/2016 06:00,2,0.000,ALERT,211.25,299.67,59.981,1467885603,"274151322000054","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,724429.6,724429.6,31201,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885664,723820.00
07/07/2016 06:00,2,0.000,ALERT,212.16,299.97,59.928,1467885603,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,465301.1,465301.1,38109,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885666,723821.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.97,59.959,1467885603,"201051344001093","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,473626.0,473626.0,42561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885667,723822.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.97,59.959,1467885603,"201051344000900","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,481336.6,481336.6,37491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885669,723823.00
07/07/2016 06:00,2,0.000,ALERT,212.16,299.37,59.949,1467885603,"201051344000648","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,472094.9,472094.9,37790,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885671,723824.00
07/07/2016 06:00,2,0.000,ALERT,211.93,300.57,59.933,1467885603,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,482178.9,482178.9,37414,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885673,723825.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.97,59.912,1467885603,"201051344000983","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,473902.6,473902.6,37907,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885675,723826.00
07/07/2016 06:00,2,0.000,ALERT,211.93,299.67,59.954,1467885603,"201051344001158","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,467348.6,467348.6,38173,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885676,723827.00
07/07/2016 06:00,2,0.000,ALERT,212.38,300.27,59.954,1467885603,"201051344000576","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,474624.2,474624.2,37573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467885678,723828.00
07/07/2016 06:00,2,0.000,ALERT,211.48,298.77,59.949,1467885603,"274151322000087","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,697522.7,697522.7,31344,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467885680,723829.00
07/07/2016 06:15,2,0.100,ALERT,211.48,298.47,59.970,1467886503,"201051344000645","219011344069620",17.12,17.00,0,297.26,301.47,1.7,0.0,0.000,474203.6,474203.6,37701,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1467886505,723830.00
07/07/2016 06:15,2,0.049,ALERT,210.80,298.17,59.970,1467886503,"274151322000085","219011344069620",15.05,17.30,0,296.66,300.87,0.8,0.0,0.000,725537.3,725537.3,31210,0,0,0,L,1151911521,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886507,723831.00
07/07/2016 06:15,2,0.113,ALERT,211.70,298.17,59.970,1467886503,"201051344000633","219011344069620",15.13,16.00,0,295.16,301.47,1.8,0.0,0.000,465364.0,465364.0,38191,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1467886509,723832.00
07/07/2016 06:15,2,0.139,ALERT,211.25,298.17,59.970,1467886503,"201051344000469","219011344069620",16.92,15.80,0,296.06,301.47,2.4,0.4,0.000,467283.5,467283.5,38126,0,0,0,L,1122011218,0,120.20,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1467886510,723833.00
07/07/2016 06:15,2,0.117,ALERT,210.80,299.07,59.959,1467886503,"201051344000646","219011344069620",15.98,16.00,0,296.96,301.47,1.9,0.0,0.000,469371.6,469371.6,42677,0,0,0,L,1122011218,0,120.88,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1467886512,723834.00
07/07/2016 06:15,2,0.074,ALERT,210.35,298.77,60.007,1467886503,"274151322000052","219011344069620",15.51,17.30,0,296.06,301.77,1.2,0.0,0.000,741772.1,741772.1,31447,0,0,0,L,1151911521,0,120.65,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886514,723835.00
07/07/2016 06:15,2,0.129,ALERT,211.25,299.37,59.954,1467886503,"201051344000585","219011344069620",16.24,16.70,0,297.26,301.47,2.1,0.1,0.000,477364.1,477364.1,42678,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1467886516,723836.00
07/07/2016 06:15,2,0.076,ALERT,210.80,299.07,59.933,1467886503,"201051344001230","219011344069620",28.11,16.30,0,297.87,301.77,2.2,0.2,0.000,472870.5,472870.5,42492,0,0,0,L,1122011218,0,120.88,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1467886518,723837.00
07/07/2016 06:15,2,0.119,ALERT,211.48,299.97,59.965,1467886503,"201051344000582","219011344069620",16.36,16.00,0,298.17,302.68,2.0,0.0,0.000,465978.2,465978.2,42626,0,0,0,L,1122011218,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1467886520,723838.00
07/07/2016 06:15,2,0.143,ALERT,210.80,298.77,59.917,1467886503,"201051344000955","219011344069620",16.18,16.30,0,297.57,301.47,2.4,0.3,0.000,478955.3,478955.3,42578,0,0,0,L,1122011218,0,120.42,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467886522,723839.00
07/07/2016 06:15,2,0.000,ALERT,210.80,315.00,59.959,1467886503,"274151322000094","219011344069620",37.81,17.00,0,296.06,362.49,0.0,0.0,0.000,603486.3,603486.3,32578,0,0,0,L,1151911521,0,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1467886523,723840.00
07/07/2016 06:15,2,0.152,ALERT,211.25,299.07,59.970,1467886503,"201051344000579","219011344069620",17.14,16.30,0,297.57,302.68,2.6,0.6,0.000,481208.3,481208.3,18195,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1467886525,723841.00
07/07/2016 06:15,2,0.135,ALERT,211.03,299.37,59.970,1467886503,"201051344000890","219011344069620",16.94,16.70,0,297.87,302.68,2.3,0.3,0.000,476200.8,476200.8,42587,0,0,0,L,1122011218,0,121.10,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1467886527,723842.00
07/07/2016 06:15,2,0.131,ALERT,211.25,298.77,59.965,1467886503,"201051344000438","219011344069620",16.00,16.00,0,297.57,301.77,2.1,0.2,0.000,477948.3,477948.3,42592,0,0,0,L,1122011218,0,121.10,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1467886529,723843.00
07/07/2016 06:15,2,0.160,ALERT,211.25,298.47,59.965,1467886503,"201051344000417","219011344069620",16.28,16.30,0,296.96,300.87,2.7,0.6,0.000,469952.9,469952.9,42746,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1467886530,723844.00
07/07/2016 06:15,2,0.051,ALERT,211.03,298.47,59.949,1467886503,"274151322000083","219011344069620",15.92,17.00,0,296.96,301.47,0.8,0.0,0.000,735100.7,735100.7,31525,0,0,0,L,1151911521,0,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886532,723845.00
07/07/2016 06:15,2,0.051,ALERT,211.25,298.17,59.959,1467886503,"274151322000076","219011344069620",17.67,17.00,0,296.36,301.17,0.9,0.0,0.000,783424.7,783424.7,31530,0,0,0,L,1151911521,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886534,723846.00
07/07/2016 06:15,2,0.121,ALERT,211.03,299.07,59.981,1467886503,"201051344000868","219011344069620",16.72,16.30,0,297.87,302.68,2.1,0.1,0.000,466228.9,466228.9,37846,0,0,0,L,1122011218,0,120.42,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1467886536,723847.00
07/07/2016 06:15,2,0.045,ALERT,210.80,299.07,59.970,1467886503,"274151322000095","219011344069620",17.08,16.70,0,297.57,301.77,0.8,0.0,0.000,775442.5,775442.5,31442,0,0,0,L,1151911521,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886538,723848.00
07/07/2016 06:15,2,0.096,ALERT,211.03,298.47,60.007,1467886503,"201051344000988","219011344069620",18.01,16.30,0,294.56,301.77,1.8,0.0,0.000,462969.5,462969.5,38136,0,0,0,L,1122011218,0,120.42,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1467886540,723849.00
07/07/2016 06:15,2,0.109,ALERT,210.80,298.47,59.970,1467886503,"201051344001025","219011344069620",17.55,16.00,0,296.96,302.37,2.0,0.0,0.000,476748.8,476748.8,42637,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1467886542,723850.00
07/07/2016 06:15,2,0.119,ALERT,211.03,298.47,59.965,1467886503,"201051344000458","219011344069620",17.75,17.00,0,297.26,302.37,2.1,0.2,0.000,473807.1,473807.1,38058,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1467886544,723851.00
07/07/2016 06:15,2,0.109,ALERT,211.70,298.47,59.970,1467886503,"201051344000853","219011344069620",16.12,16.30,0,296.96,302.07,1.8,0.0,0.000,472807.0,472807.0,37667,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1467886545,723852.00
07/07/2016 06:15,2,0.094,ALERT,211.48,299.07,59.981,1467886503,"201051344000685","219011344069620",15.78,16.30,0,297.57,301.77,1.5,0.0,0.000,477306.6,477306.6,42511,0,0,0,L,1122011218,0,121.55,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1467886547,723853.00
07/07/2016 06:15,2,0.115,ALERT,211.25,298.77,59.975,1467886503,"201051344000917","219011344069620",14.17,17.30,0,296.06,300.87,1.7,0.0,0.000,474210.0,474210.0,42503,0,0,0,L,1122011218,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1467886549,723854.00
07/07/2016 06:15,2,0.113,ALERT,211.48,299.37,59.975,1467886503,"201051344001145","219011344069620",15.29,16.00,0,297.87,302.37,1.8,0.0,0.000,479365.0,479365.0,42356,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1467886551,723855.00
07/07/2016 06:15,2,0.123,ALERT,211.25,298.47,59.975,1467886503,"201051344000651","219011344069620",16.70,15.80,0,296.96,302.07,2.1,0.1,0.000,472050.1,472050.1,42696,0,0,0,L,1122011218,0,121.33,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1467886553,723856.00
07/07/2016 06:15,2,0.037,ALERT,210.35,297.87,59.965,1467886503,"274151322000088","219011344069620",15.78,17.50,0,296.36,301.17,0.6,0.0,0.000,709440.5,709440.5,31173,0,0,0,L,1151911521,0,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886555,723857.00
07/07/2016 06:15,2,0.008,ALERT,211.25,342.35,59.981,1467886503,"274151322000068","219011344069620",38.23,17.80,0,296.06,362.49,0.0,0.0,0.000,603477.5,603477.5,32788,0,0,0,L,1151911521,0,121.33,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1467886557,723858.00
07/07/2016 06:15,2,0.127,ALERT,210.80,299.07,59.981,1467886503,"201051344001135","219011344069620",17.43,16.30,0,297.57,302.98,2.3,0.3,0.000,468046.4,468046.4,42627,0,0,0,L,1122011218,0,120.88,120.88,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467886559,723859.00
07/07/2016 06:15,2,0.121,ALERT,210.80,299.07,59.981,1467886503,"201051344000594","219011344069620",17.47,16.30,0,296.96,302.07,2.2,0.2,0.000,477888.8,477888.8,38104,0,0,0,L,1122011218,0,120.65,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1467886561,723860.00
07/07/2016 06:15,2,0.125,ALERT,211.25,298.77,59.981,1467886503,"201051344001203","219011344069620",15.96,16.30,0,297.57,303.88,2.0,0.0,0.000,475573.5,475573.5,42672,0,0,0,L,1122011218,0,121.55,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467886563,723861.00
07/07/2016 06:15,2,0.047,ALERT,210.80,298.47,60.012,1467886503,"274151322000054","219011344069620",16.96,17.80,0,296.66,301.47,0.8,0.0,0.000,724429.6,724429.6,31203,0,0,0,L,1151911521,0,121.10,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886564,723862.00
07/07/2016 06:15,2,0.119,ALERT,211.25,298.17,59.933,1467886503,"201051344000867","219011344069620",17.02,17.00,0,296.96,302.37,2.0,0.1,0.000,465301.1,465301.1,38111,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1467886566,723863.00
07/07/2016 06:15,2,0.156,ALERT,211.25,298.77,59.991,1467886503,"201051344001093","219011344069620",15.09,17.00,0,297.26,302.98,2.4,0.4,0.000,473626.0,473626.0,42563,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1467886568,723864.00
07/07/2016 06:15,2,0.076,ALERT,211.03,298.47,59.975,1467886503,"201051344000900","219011344069620",16.40,16.30,0,296.66,301.47,1.3,0.0,0.000,481336.6,481336.6,37493,0,0,0,L,1122011218,0,120.65,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1467886570,723865.00
07/07/2016 06:15,2,0.127,ALERT,211.48,297.87,59.954,1467886503,"201051344000648","219011344069620",17.55,15.80,0,296.66,301.77,2.3,0.3,0.000,472094.9,472094.9,37792,0,0,0,L,1122011218,0,120.42,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467886572,723866.00
07/07/2016 06:15,2,0.125,ALERT,211.25,299.07,59.981,1467886503,"201051344000569","219011344069620",17.93,16.30,0,297.87,302.37,2.3,0.3,0.000,482178.9,482178.9,37416,0,0,0,L,1122011218,0,120.20,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1467886573,723867.00
07/07/2016 06:15,2,0.133,ALERT,211.03,298.77,60.012,1467886503,"201051344000983","219011344069620",17.67,16.70,0,297.26,302.07,2.4,0.4,0.000,473902.6,473902.6,37909,0,0,0,L,1122011218,0,120.65,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467886575,723868.00
07/07/2016 06:15,2,0.113,ALERT,211.03,298.17,59.949,1467886503,"201051344001158","219011344069620",17.83,16.00,0,296.36,301.17,2.0,0.0,0.000,467348.6,467348.6,38175,0,0,0,L,1122011218,0,120.42,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1467886577,723869.00
07/07/2016 06:15,2,0.121,ALERT,211.70,298.77,60.012,1467886503,"201051344000576","219011344069620",16.78,16.30,0,297.26,302.07,2.1,0.1,0.000,474624.2,474624.2,37575,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1467886579,723870.00
07/07/2016 06:15,2,0.062,ALERT,211.03,297.26,59.986,1467886503,"274151322000087","219011344069620",15.92,17.80,0,295.76,300.57,1.0,0.0,0.000,697522.7,697522.7,31346,0,0,0,L,1151911521,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467886581,723871.00
07/07/2016 06:30,2,0.197,ALERT,212.16,337.84,59.981,1467887403,"201051344000645","219011344069620",27.43,17.50,0,296.36,359.78,5.5,3.4,0.004,474204.0,474204.0,37703,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887405,723872.00
07/07/2016 06:30,2,0.133,ACTIVE,211.25,337.84,59.970,1467887403,"274151322000085","219011344069620",25.23,18.30,0,296.36,348.66,3.4,1.3,0.013,725537.4,725537.4,31212,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887406,723873.00
07/07/2016 06:30,2,0.223,ACTIVE,212.16,339.04,60.007,1467887403,"201051344000633","219011344069620",26.84,17.00,0,294.86,350.17,6.0,3.9,0.004,465364.5,465364.5,38193,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887407,723874.00
07/07/2016 06:30,2,0.199,ACTIVE,211.70,336.94,60.018,1467887403,"201051344000469","219011344069620",28.80,16.30,0,295.46,348.66,5.9,3.7,0.004,467284.0,467284.0,38128,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887408,723875.00
07/07/2016 06:30,2,0.223,ALERT,211.25,336.64,59.975,1467887403,"201051344000646","219011344069620",27.41,17.00,0,296.36,355.58,6.2,4.0,0.009,469372.1,469372.1,42679,0,0,0,L,1122011218,0,121.55,120.88,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887410,723876.00
07/07/2016 06:30,2,0.160,ALERT,211.03,337.54,59.981,1467887403,"274151322000052","219011344069620",25.33,18.30,0,296.06,350.77,4.1,2.1,0.009,741772.3,741772.3,31449,0,0,0,L,1151911521,0,120.88,121.55,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887412,723877.00
07/07/2016 06:30,2,0.232,ALERT,211.70,337.54,59.981,1467887403,"201051344000585","219011344069620",26.86,17.30,0,296.36,356.78,6.4,4.2,0.009,477364.6,477364.6,42680,0,0,0,L,1122011218,0,120.88,121.55,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887414,723878.00
07/07/2016 06:30,2,0.225,ALERT,211.48,336.04,59.975,1467887403,"201051344001230","219011344069620",25.35,17.00,0,297.26,359.78,5.8,3.7,0.013,472870.9,472870.9,42494,0,0,0,L,1122011218,0,121.33,120.65,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1467887415,723879.00
07/07/2016 06:30,2,0.215,ALERT,212.16,337.54,60.012,1467887403,"201051344000582","219011344069620",26.82,17.00,0,298.17,356.78,5.9,3.7,0.013,465978.7,465978.7,42628,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887417,723880.00
07/07/2016 06:30,2,0.244,ALERT,211.25,336.64,59.975,1467887403,"201051344000955","219011344069620",26.74,17.30,0,296.96,358.28,6.6,4.5,0.009,478955.9,478955.9,42580,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887419,723881.00
07/07/2016 06:30,2,0.074,ALERT,211.03,338.14,59.965,1467887403,"274151322000094","219011344069620",29.32,17.80,0,296.36,385.93,2.2,0.2,0.004,603486.3,603486.3,32580,0,0,0,L,1151911521,0,121.10,121.78,0002,13,0,0,0,0,0,0,170,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1467887421,723882.00
07/07/2016 06:30,2,0.250,ALERT,211.48,337.24,59.981,1467887403,"201051344000579","219011344069620",27.29,17.30,0,297.26,357.08,7.0,4.8,0.013,481209.0,481209.0,18197,0,0,0,L,1122011218,0,120.65,121.33,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887422,723883.00
07/07/2016 06:30,2,0.199,ACTIVE,211.48,336.04,59.986,1467887403,"201051344000890","219011344069620",28.78,17.50,0,297.57,349.26,5.8,3.7,0.009,476201.3,476201.3,42589,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887423,723884.00
07/07/2016 06:30,2,0.232,ALERT,211.70,336.94,59.986,1467887403,"201051344000438","219011344069620",26.82,16.70,0,297.26,355.58,6.3,4.2,0.013,477948.8,477948.8,42594,0,0,0,L,1122011218,0,121.55,121.10,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887425,723885.00
07/07/2016 06:30,2,0.254,ALERT,211.70,337.54,59.981,1467887403,"201051344000417","219011344069620",26.98,17.30,0,296.36,357.98,6.9,4.8,0.013,469953.6,469953.6,42748,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887427,723886.00
07/07/2016 06:30,2,0.137,ALERT,211.25,338.44,59.970,1467887403,"274151322000083","219011344069620",24.99,18.30,0,296.66,348.36,3.5,1.4,0.013,735100.8,735100.8,31527,0,0,0,L,1151911521,0,121.33,121.55,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887429,723887.00
07/07/2016 06:30,2,0.139,ALERT,211.93,337.54,59.970,1467887403,"274151322000076","219011344069620",26.44,18.30,0,296.36,352.27,3.7,1.6,0.004,783424.8,783424.8,31532,0,0,0,L,1151911521,0,121.55,122.01,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887431,723888.00
07/07/2016 06:30,2,0.219,ACTIVE,211.48,336.94,59.975,1467887403,"201051344000868","219011344069620",26.60,17.00,0,297.57,356.48,5.9,3.8,0.009,466229.4,466229.4,37848,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887432,723889.00
07/07/2016 06:30,2,0.131,ALERT,211.25,336.94,59.970,1467887403,"274151322000095","219011344069620",25.56,17.80,0,297.26,339.65,3.4,1.3,0.004,775442.6,775442.6,31444,0,0,0,L,1151911521,0,121.78,121.33,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887433,723890.00
07/07/2016 06:30,2,0.193,ACTIVE,211.48,339.04,59.970,1467887403,"201051344000988","219011344069620",26.56,17.30,0,293.96,358.58,5.2,3.1,0.018,462969.9,462969.9,38138,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887434,723891.00
07/07/2016 06:30,2,0.213,ALERT,211.70,336.64,59.975,1467887403,"201051344001025","219011344069620",26.72,16.70,0,296.96,356.18,5.8,3.6,0.013,476749.2,476749.2,42639,0,0,0,L,1122011218,0,121.10,121.33,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887436,723892.00
07/07/2016 06:30,2,0.221,ALERT,211.48,336.94,60.002,1467887403,"201051344000458","219011344069620",26.80,17.80,0,296.96,355.28,6.0,3.9,0.009,473807.7,473807.7,38060,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887438,723893.00
07/07/2016 06:30,2,0.223,ACTIVE,212.38,338.44,59.986,1467887403,"201051344000853","219011344069620",25.45,17.00,0,296.66,352.27,5.8,3.7,0.009,472807.5,472807.5,37669,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887439,723894.00
07/07/2016 06:30,2,0.201,ALERT,211.93,338.14,59.975,1467887403,"201051344000685","219011344069620",26.84,17.30,0,296.96,357.38,5.5,3.4,0.009,477307.0,477307.0,42513,0,0,0,L,1122011218,0,122.01,121.10,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887441,723895.00
07/07/2016 06:30,2,0.217,ALERT,211.93,336.94,59.981,1467887403,"201051344000917","219011344069620",26.14,17.80,0,295.76,358.28,5.7,3.6,0.004,474210.5,474210.5,42505,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887443,723896.00
07/07/2016 06:30,2,0.203,ALERT,211.93,337.54,59.981,1467887403,"201051344001145","219011344069620",26.66,16.70,0,297.26,357.98,5.5,3.4,0.013,479365.5,479365.5,42358,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887444,723897.00
07/07/2016 06:30,2,0.223,ALERT,211.93,337.54,60.002,1467887403,"201051344000651","219011344069620",26.58,16.70,0,296.66,357.68,6.0,3.9,0.013,472050.6,472050.6,42698,0,0,0,L,1122011218,0,121.78,120.88,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887446,723898.00
07/07/2016 06:30,2,0.121,ACTIVE,210.80,337.24,59.996,1467887403,"274151322000088","219011344069620",24.55,18.30,0,296.36,370.00,3.0,1.0,0.009,709440.5,709440.5,31175,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887447,723899.00
07/07/2016 06:30,2,0.098,ALERT,211.93,338.14,59.959,1467887403,"274151322000068","219011344069620",29.70,18.70,0,295.46,384.73,2.9,0.9,0.009,603477.5,603477.5,32790,0,0,0,L,1151911521,0,122.01,122.01,0002,16,0,0,0,0,0,0,162,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1467887449,723900.00
07/07/2016 06:30,2,0.227,ACTIVE,211.48,336.04,59.970,1467887403,"201051344001135","219011344069620",26.54,17.00,0,297.26,354.67,6.1,4.0,0.009,468046.9,468046.9,42629,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887450,723901.00
07/07/2016 06:30,2,0.229,ACTIVE,211.25,337.24,59.965,1467887403,"201051344000594","219011344069620",26.82,17.30,0,296.06,355.88,6.3,4.1,0.018,477889.3,477889.3,38106,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887451,723902.00
07/07/2016 06:30,2,0.221,ALERT,211.93,336.64,59.970,1467887403,"201051344001203","219011344069620",26.82,17.30,0,296.96,357.38,6.0,3.9,0.013,475574.0,475574.0,42674,0,0,0,L,1122011218,0,122.01,120.88,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887453,723903.00
07/07/2016 06:30,2,0.137,ACTIVE,211.25,337.84,59.954,1467887403,"274151322000054","219011344069620",25.01,19.00,0,296.66,390.14,3.5,1.5,0.004,724429.7,724429.7,31205,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887453,723904.00
07/07/2016 06:30,2,0.221,ALERT,211.70,336.04,59.965,1467887403,"201051344000867","219011344069620",26.98,17.50,0,296.06,354.97,6.1,3.9,0.009,465301.6,465301.6,38113,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887455,723905.00
07/07/2016 06:30,2,0.240,ALERT,211.70,336.94,59.970,1467887403,"201051344001093","219011344069620",27.08,17.50,0,296.96,356.48,6.6,4.5,0.013,473626.7,473626.7,42565,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887457,723906.00
07/07/2016 06:30,2,0.174,ALERT,211.48,337.54,59.959,1467887403,"201051344000900","219011344069620",26.44,17.30,0,296.36,353.47,4.7,2.6,0.013,481336.8,481336.8,37495,0,0,0,L,1122011218,0,120.88,121.33,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887459,723907.00
07/07/2016 06:30,2,0.230,ALERT,211.93,337.24,59.975,1467887403,"201051344000648","219011344069620",26.98,16.70,0,295.76,357.68,6.3,4.2,0.013,472095.4,472095.4,37794,0,0,0,L,1122011218,0,120.65,121.78,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887461,723908.00
07/07/2016 06:30,2,0.223,ACTIVE,211.70,337.24,59.938,1467887403,"201051344000569","219011344069620",27.29,17.30,0,297.26,349.56,6.2,4.0,0.009,482179.5,482179.5,37418,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887462,723909.00
07/07/2016 06:30,2,0.232,ACTIVE,211.70,337.24,59.981,1467887403,"201051344000983","219011344069620",27.21,17.30,0,296.96,356.78,6.5,4.3,0.018,473903.2,473903.2,37911,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887462,723910.00
07/07/2016 06:30,2,0.189,ALERT,211.70,337.54,59.981,1467887403,"201051344001158","219011344069620",28.17,16.70,0,296.06,359.48,5.4,3.3,0.013,467349.1,467349.1,38177,0,0,0,L,1122011218,0,120.65,121.33,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887464,723911.00
07/07/2016 06:30,2,0.230,ACTIVE,211.93,337.84,59.970,1467887403,"201051344000576","219011344069620",26.80,17.00,0,296.66,351.07,6.3,4.1,0.009,474624.7,474624.7,37577,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887465,723912.00
07/07/2016 06:30,2,0.145,ALERT,211.25,337.84,59.975,1467887403,"274151322000087","219011344069620",24.79,18.70,0,295.76,343.25,3.6,1.5,0.000,697522.7,697522.7,31348,0,0,0,L,1151911521,0,121.78,121.55,0002,17,0,0,0,0,0,0,74,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467887467,723913.00
07/07/2016 06:45,2,0.354,ACTIVE,211.93,338.14,59.965,1467888303,"201051344000645","219011344069620",27.17,18.30,0,313.20,366.40,9.8,7.5,0.053,474205.4,474205.4,37705,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888304,723914.00
07/07/2016 06:45,2,0.271,ACTIVE,211.03,338.14,59.944,1467888303,"274151322000085","219011344069620",26.62,19.30,0,334.84,341.45,7.4,5.2,0.035,725538.2,725538.2,31213,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888305,723915.00
07/07/2016 06:45,2,0.352,ALERT,211.93,339.65,59.965,1467888303,"201051344000633","219011344069620",28.27,17.50,0,296.06,344.76,10.1,7.8,0.049,465365.9,465365.9,38194,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888307,723916.00
07/07/2016 06:45,2,0.371,ALERT,211.25,337.84,59.959,1467888303,"201051344000469","219011344069620",27.51,17.00,0,297.26,343.25,10.4,8.1,0.057,467285.6,467285.6,38129,0,0,0,L,1122011218,0,120.42,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888309,723917.00
07/07/2016 06:45,2,0.361,ALERT,210.80,336.64,59.949,1467888303,"201051344000646","219011344069620",27.65,17.50,0,298.47,345.06,10.2,7.9,0.044,469373.6,469373.6,42681,0,0,0,L,1122011218,0,121.33,120.65,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888310,723918.00
07/07/2016 06:45,2,0.301,ACTIVE,210.80,338.44,59.959,1467888303,"274151322000052","219011344069620",26.96,19.30,0,333.63,342.35,8.2,6.0,0.035,741773.3,741773.3,31451,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888311,723919.00
07/07/2016 06:45,2,0.367,ACTIVE,211.25,337.54,59.970,1467888303,"201051344000585","219011344069620",28.03,17.80,0,317.70,357.08,10.4,8.2,0.049,477366.2,477366.2,42682,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888313,723920.00
07/07/2016 06:45,2,0.346,ACTIVE,211.03,336.34,59.965,1467888303,"201051344001230","219011344069620",27.41,17.50,0,298.17,341.45,9.6,7.3,0.044,472872.3,472872.3,42496,0,0,0,L,1122011218,0,121.10,120.42,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888313,723921.00
07/07/2016 06:45,2,0.346,ACTIVE,211.70,338.44,59.959,1467888303,"201051344000582","219011344069620",27.53,17.50,0,314.10,363.09,9.7,7.4,0.044,465980.1,465980.1,42630,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888314,723922.00
07/07/2016 06:45,2,0.375,ACTIVE,210.80,336.34,59.949,1467888303,"201051344000955","219011344069620",27.71,17.80,0,311.09,360.38,10.6,8.3,0.049,478957.5,478957.5,42582,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888315,723923.00
07/07/2016 06:45,2,0.174,ALERT,211.03,374.81,59.965,1467888303,"274151322000094","219011344069620",34.97,19.00,0,297.57,400.66,6.2,4.0,0.035,603486.8,603486.8,32582,0,0,0,L,1151911521,0,120.88,121.78,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888317,723924.00
07/07/2016 06:45,2,0.393,ACTIVE,211.48,337.54,59.965,1467888303,"201051344000579","219011344069620",27.29,17.80,0,319.81,359.48,10.9,8.6,0.049,481210.7,481210.7,18199,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888318,723925.00
07/07/2016 06:45,2,0.361,ALERT,211.03,336.34,59.970,1467888303,"201051344000890","219011344069620",28.03,18.00,0,299.07,342.05,10.3,8.0,0.049,476202.9,476202.9,42590,0,0,0,L,1122011218,0,121.33,120.20,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888320,723926.00
07/07/2016 06:45,2,0.357,ACTIVE,211.25,337.24,59.970,1467888303,"201051344000438","219011344069620",27.99,17.50,0,312.89,365.80,10.2,7.9,0.049,477950.3,477950.3,42596,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888321,723927.00
07/07/2016 06:45,2,0.385,ACTIVE,211.25,337.54,59.970,1467888303,"201051344000417","219011344069620",27.69,17.80,0,308.09,372.71,10.8,8.5,0.049,469955.2,469955.2,42750,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888322,723928.00
07/07/2016 06:45,2,0.271,ACTIVE,211.03,338.14,59.965,1467888303,"274151322000083","219011344069620",27.37,19.30,0,330.63,346.26,7.5,5.4,0.040,735101.7,735101.7,31529,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888322,723929.00
07/07/2016 06:45,2,0.283,ACTIVE,211.48,339.04,59.970,1467888303,"274151322000076","219011344069620",27.91,19.30,0,335.44,342.05,8.0,5.8,0.040,783425.8,783425.8,31534,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888323,723930.00
07/07/2016 06:45,2,0.359,ACTIVE,211.25,337.54,59.981,1467888303,"201051344000868","219011344069620",27.55,17.50,0,312.29,357.68,10.1,7.8,0.049,466230.9,466230.9,37849,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888324,723931.00
07/07/2016 06:45,2,0.275,ACTIVE,210.80,337.24,59.959,1467888303,"274151322000095","219011344069620",27.08,19.00,0,333.93,341.75,7.6,5.4,0.035,775443.4,775443.4,31446,0,0,0,L,1151911521,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888325,723932.00
07/07/2016 06:45,2,0.336,ACTIVE,211.25,339.04,59.970,1467888303,"201051344000988","219011344069620",27.65,17.80,0,323.41,349.56,9.5,7.2,0.053,462971.2,462971.2,38139,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888326,723933.00
07/07/2016 06:45,2,0.346,ACTIVE,210.80,336.04,59.959,1467888303,"201051344001025","219011344069620",27.99,17.30,0,320.71,355.28,9.8,7.6,0.049,476750.6,476750.6,42641,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888327,723934.00
07/07/2016 06:45,2,0.350,ACTIVE,211.25,336.64,59.970,1467888303,"201051344000458","219011344069620",28.19,18.70,0,318.91,355.88,10.0,7.7,0.049,473809.1,473809.1,38062,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888328,723935.00
07/07/2016 06:45,2,0.355,ACTIVE,211.93,338.44,59.975,1467888303,"201051344000853","219011344069620",27.29,17.50,0,320.11,354.37,9.9,7.6,0.053,472808.9,472808.9,37670,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888329,723936.00
07/07/2016 06:45,2,0.332,ACTIVE,211.48,337.54,59.975,1467888303,"201051344000685","219011344069620",27.39,17.80,0,297.87,343.25,9.3,7.0,0.057,477308.3,477308.3,42515,0,0,0,L,1122011218,0,121.78,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888330,723937.00
07/07/2016 06:45,2,0.342,ALERT,211.25,337.84,60.007,1467888303,"201051344000917","219011344069620",27.37,18.30,0,297.87,345.66,9.5,7.3,0.044,474211.8,474211.8,42507,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888331,723938.00
