ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 06:45,2,0.340,ACTIVE,211.25,337.54,59.949,1467888303,"201051344001145","219011344069620",27.67,17.30,0,298.47,342.95,9.5,7.3,0.049,479366.8,479366.8,42360,0,0,0,L,1122011218,0,121.10,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888332,723939.00
07/07/2016 06:45,2,0.350,ACTIVE,211.25,337.54,59.970,1467888303,"201051344000651","219011344069620",27.79,17.30,0,318.61,358.28,9.9,7.6,0.049,472052.0,472052.0,42700,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888333,723940.00
07/07/2016 06:45,2,0.264,ACTIVE,210.57,337.24,59.975,1467888303,"274151322000088","219011344069620",26.02,19.50,0,333.03,343.25,7.0,4.8,0.040,709441.2,709441.2,31176,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888334,723941.00
07/07/2016 06:45,2,0.195,ACTIVE,211.48,392.25,59.949,1467888303,"274151322000068","219011344069620",36.76,20.00,0,327.92,407.87,7.3,5.1,0.035,603478.2,603478.2,32792,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888335,723942.00
07/07/2016 06:45,2,0.367,ACTIVE,210.80,336.34,59.954,1467888303,"201051344001135","219011344069620",27.85,17.80,0,328.82,343.55,10.4,8.1,0.049,468048.4,468048.4,42630,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888336,723943.00
07/07/2016 06:45,2,0.367,ACTIVE,211.03,337.54,59.975,1467888303,"201051344000594","219011344069620",27.49,17.80,0,322.81,348.66,10.3,8.0,0.053,477890.8,477890.8,38107,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888337,723944.00
07/07/2016 06:45,2,0.361,ACTIVE,211.25,336.64,59.954,1467888303,"201051344001203","219011344069620",27.29,17.80,0,318.91,354.67,10.1,7.8,0.053,475575.5,475575.5,42676,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888338,723945.00
07/07/2016 06:45,2,0.283,ACTIVE,210.80,338.74,59.991,1467888303,"274151322000054","219011344069620",26.58,19.80,0,333.63,343.25,7.6,5.4,0.035,724430.5,724430.5,31206,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888339,723946.00
07/07/2016 06:45,2,0.359,ACTIVE,211.48,336.94,59.975,1467888303,"201051344000867","219011344069620",28.19,18.00,0,313.80,359.78,10.3,8.0,0.044,465303.0,465303.0,38115,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888340,723947.00
07/07/2016 06:45,2,0.379,ACTIVE,211.25,337.54,59.981,1467888303,"201051344001093","219011344069620",27.89,18.00,0,308.99,372.41,10.7,8.4,0.049,473628.3,473628.3,42567,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888341,723948.00
07/07/2016 06:45,2,0.324,ACTIVE,211.25,337.84,59.986,1467888303,"201051344000900","219011344069620",27.14,17.50,0,320.71,356.48,9.0,6.7,0.053,481338.0,481338.0,37497,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888342,723949.00
07/07/2016 06:45,2,0.371,ACTIVE,211.48,337.54,59.981,1467888303,"201051344000648","219011344069620",27.89,17.50,0,324.92,354.37,10.5,8.2,0.053,472096.9,472096.9,37796,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888343,723950.00
07/07/2016 06:45,2,0.355,ACTIVE,211.48,337.54,59.981,1467888303,"201051344000569","219011344069620",28.88,17.80,0,331.23,344.45,10.5,8.2,0.053,482181.0,482181.0,37419,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888344,723951.00
07/07/2016 06:45,2,0.375,ACTIVE,211.48,338.14,59.970,1467888303,"201051344000983","219011344069620",28.15,17.80,0,322.81,348.96,10.8,8.5,0.053,473904.7,473904.7,37912,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888345,723952.00
07/07/2016 06:45,2,0.355,ACTIVE,211.25,337.54,59.975,1467888303,"201051344001158","219011344069620",28.15,17.30,0,313.80,364.59,10.2,7.9,0.053,467350.5,467350.5,38179,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888346,723953.00
07/07/2016 06:45,2,0.369,ACTIVE,211.70,338.44,60.002,1467888303,"201051344000576","219011344069620",27.91,17.80,0,316.80,355.58,10.5,8.2,0.053,474626.2,474626.2,37578,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888347,723954.00
07/07/2016 06:45,2,0.303,ACTIVE,211.03,336.34,59.965,1467888303,"274151322000087","219011344069620",26.06,20.30,0,296.96,342.65,8.0,5.8,0.031,697523.6,697523.6,31350,0,0,0,L,1151911521,0,121.33,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467888348,723955.00
07/07/2016 07:00,2,0.531,ACTIVE,212.83,341.45,59.954,1467889203,"201051344000645","219011344069620",28.13,18.70,0,332.43,348.36,15.2,12.7,0.102,474208.1,474208.1,37706,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889204,723956.00
07/07/2016 07:00,2,0.447,ACTIVE,211.48,340.25,59.912,1467889203,"274151322000085","219011344069620",27.61,19.80,0,334.54,344.45,12.6,10.2,0.075,725540.3,725540.3,31214,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889205,723957.00
07/07/2016 07:00,2,0.533,ACTIVE,212.83,343.25,59.959,1467889203,"201051344000633","219011344069620",28.86,17.80,0,331.83,350.17,15.6,13.2,0.102,465368.7,465368.7,38196,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889206,723958.00
07/07/2016 07:00,2,0.557,ACTIVE,212.61,341.75,59.954,1467889203,"201051344000469","219011344069620",28.37,17.50,0,329.73,347.76,16.0,13.6,0.102,467288.4,467288.4,38131,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889207,723959.00
07/07/2016 07:00,2,0.541,ACTIVE,211.48,339.34,59.954,1467889203,"201051344000646","219011344069620",28.69,17.80,0,330.63,346.56,15.7,13.3,0.097,469376.3,469376.3,42683,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889208,723960.00
07/07/2016 07:00,2,0.494,ACTIVE,211.25,341.15,59.965,1467889203,"274151322000052","219011344069620",27.69,20.00,0,333.63,344.76,13.9,11.5,0.080,741775.6,741775.6,31452,0,0,0,L,1151911521,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889209,723961.00
07/07/2016 07:00,2,0.551,ACTIVE,211.93,340.25,59.959,1467889203,"201051344000585","219011344069620",28.77,18.00,0,330.63,346.86,16.1,13.6,0.102,477369.0,477369.0,42683,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889210,723962.00
07/07/2016 07:00,2,0.529,ACTIVE,211.70,339.04,59.965,1467889203,"201051344001230","219011344069620",28.17,17.80,0,329.73,345.06,15.1,12.7,0.093,472874.9,472874.9,42497,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889211,723963.00
07/07/2016 07:00,2,0.531,ACTIVE,212.38,340.55,59.970,1467889203,"201051344000582","219011344069620",28.21,18.00,0,331.53,346.86,15.2,12.8,0.097,465982.8,465982.8,42631,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889212,723964.00
07/07/2016 07:00,2,0.566,ACTIVE,211.25,339.04,59.922,1467889203,"201051344000955","219011344069620",28.51,18.00,0,329.73,346.26,16.4,13.9,0.106,478960.4,478960.4,42583,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889213,723965.00
07/07/2016 07:00,2,0.305,ACTIVE,211.48,395.55,59.933,1467889203,"274151322000094","219011344069620",37.05,20.30,0,335.44,415.69,11.4,9.1,0.066,603488.6,603488.6,32584,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889213,723966.00
07/07/2016 07:00,2,0.572,ACTIVE,212.38,341.15,59.975,1467889203,"201051344000579","219011344069620",29.10,18.00,0,332.13,348.36,16.9,14.4,0.106,481213.7,481213.7,18200,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889214,723967.00
07/07/2016 07:00,2,0.553,ACTIVE,211.48,338.74,59.965,1467889203,"201051344000890","219011344069620",28.75,18.30,0,330.63,346.26,16.1,13.6,0.102,476205.7,476205.7,42592,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889215,723968.00
07/07/2016 07:00,2,0.549,ACTIVE,211.93,339.95,59.933,1467889203,"201051344000438","219011344069620",28.86,17.80,0,331.23,346.56,16.1,13.6,0.102,477953.2,477953.2,42597,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889216,723969.00
07/07/2016 07:00,2,0.572,ACTIVE,212.16,340.25,59.970,1467889203,"201051344000417","219011344069620",28.41,18.30,0,330.93,346.86,16.5,14.0,0.102,469958.1,469958.1,42751,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889217,723970.00
07/07/2016 07:00,2,0.469,ACTIVE,211.25,339.04,59.965,1467889203,"274151322000083","219011344069620",27.77,19.80,0,333.63,344.45,13.2,10.8,0.080,735103.8,735103.8,31530,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889218,723971.00
07/07/2016 07:00,2,0.494,ACTIVE,211.93,339.34,59.959,1467889203,"274151322000076","219011344069620",28.03,20.00,0,334.84,345.36,14.0,11.6,0.084,783428.0,783428.0,31535,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889219,723972.00
07/07/2016 07:00,2,0.557,ACTIVE,212.61,341.45,59.975,1467889203,"201051344000868","219011344069620",28.45,18.00,0,331.83,348.06,16.1,13.6,0.102,466233.7,466233.7,37850,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889220,723973.00
07/07/2016 07:00,2,0.475,ACTIVE,211.25,340.55,59.986,1467889203,"274151322000095","219011344069620",27.81,19.50,0,333.93,344.15,13.4,11.0,0.071,775445.6,775445.6,31447,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889221,723974.00
07/07/2016 07:00,2,0.537,ACTIVE,212.61,342.95,59.938,1467889203,"201051344000988","219011344069620",28.51,18.00,0,330.93,349.56,15.5,13.1,0.106,462973.8,462973.8,38140,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889222,723975.00
07/07/2016 07:00,2,0.541,ACTIVE,211.25,338.44,59.975,1467889203,"201051344001025","219011344069620",28.84,17.80,0,330.63,346.56,15.8,13.4,0.102,476753.3,476753.3,42642,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889222,723976.00
07/07/2016 07:00,2,0.551,ACTIVE,212.38,341.15,59.970,1467889203,"201051344000458","219011344069620",28.63,19.00,0,331.23,347.46,16.0,13.5,0.110,473811.9,473811.9,38063,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889223,723977.00
07/07/2016 07:00,2,0.557,ACTIVE,212.83,342.35,59.949,1467889203,"201051344000853","219011344069620",28.31,18.00,0,332.73,349.26,15.9,13.5,0.106,472811.7,472811.7,37671,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889224,723978.00
07/07/2016 07:00,2,0.516,ACTIVE,211.93,340.85,59.938,1467889203,"201051344000685","219011344069620",28.86,18.00,0,330.33,346.56,15.1,12.6,0.106,477310.9,477310.9,42516,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889225,723979.00
07/07/2016 07:00,2,0.523,ACTIVE,211.93,339.95,59.965,1467889203,"201051344000917","219011344069620",28.67,19.00,0,329.43,346.56,15.2,12.7,0.093,474214.4,474214.4,42509,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889226,723980.00
07/07/2016 07:00,2,0.529,ACTIVE,211.93,340.25,59.959,1467889203,"201051344001145","219011344069620",28.17,17.50,0,331.83,346.56,15.1,12.7,0.102,479369.4,479369.4,42361,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889227,723981.00
07/07/2016 07:00,2,0.545,ACTIVE,212.16,340.85,59.975,1467889203,"201051344000651","219011344069620",28.29,17.80,0,330.63,346.86,15.6,13.2,0.102,472054.7,472054.7,42701,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889228,723982.00
07/07/2016 07:00,2,0.436,ACTIVE,211.03,339.95,59.959,1467889203,"274151322000088","219011344069620",27.63,19.80,0,333.33,343.85,12.2,9.9,0.075,709443.1,709443.1,31177,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889229,723983.00
07/07/2016 07:00,2,0.324,ACTIVE,211.70,400.06,59.959,1467889203,"274151322000068","219011344069620",37.53,21.50,0,336.04,426.51,12.4,10.1,0.062,603480.1,603480.1,32793,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889230,723984.00
07/07/2016 07:00,2,0.547,ACTIVE,211.48,338.74,59.991,1467889203,"201051344001135","219011344069620",29.04,18.00,0,330.63,345.96,16.1,13.6,0.102,468051.2,468051.2,42631,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889231,723985.00
07/07/2016 07:00,2,0.555,ACTIVE,212.38,341.75,59.938,1467889203,"201051344000594","219011344069620",28.80,18.00,0,330.03,348.36,16.2,13.7,0.106,477893.6,477893.6,38108,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889232,723986.00
07/07/2016 07:00,2,0.533,ACTIVE,211.93,339.34,59.970,1467889203,"201051344001203","219011344069620",28.86,18.30,0,332.13,347.16,15.6,13.1,0.097,475578.2,475578.2,42677,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889232,723987.00
07/07/2016 07:00,2,0.455,ACTIVE,211.03,339.34,59.959,1467889203,"274151322000054","219011344069620",27.79,20.30,0,333.33,344.15,12.8,10.5,0.080,724432.6,724432.6,31207,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889233,723988.00
07/07/2016 07:00,2,0.543,ACTIVE,212.61,340.55,59.965,1467889203,"201051344000867","219011344069620",28.90,18.70,0,330.63,348.06,15.9,13.4,0.102,465305.8,465305.8,38116,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889234,723989.00
07/07/2016 07:00,2,0.555,ACTIVE,211.70,340.55,59.949,1467889203,"201051344001093","219011344069620",28.05,18.70,0,331.53,346.26,15.8,13.3,0.097,473631.1,473631.1,42568,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889235,723990.00
07/07/2016 07:00,2,0.512,ACTIVE,212.38,342.05,59.949,1467889203,"201051344000900","219011344069620",28.41,18.00,0,331.23,347.46,14.8,12.3,0.102,481340.4,481340.4,37498,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889236,723991.00
07/07/2016 07:00,2,0.553,ACTIVE,212.83,341.45,59.959,1467889203,"201051344000648","219011344069620",28.75,17.80,0,331.23,348.36,16.1,13.6,0.102,472099.7,472099.7,37797,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889237,723992.00
07/07/2016 07:00,2,0.551,ACTIVE,212.61,341.15,59.965,1467889203,"201051344000569","219011344069620",29.00,18.30,0,331.53,348.36,16.2,13.7,0.106,482183.8,482183.8,37420,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889238,723993.00
07/07/2016 07:00,2,0.557,ACTIVE,212.38,341.45,59.954,1467889203,"201051344000983","219011344069620",28.84,18.30,0,330.93,348.06,16.3,13.8,0.106,473907.6,473907.6,37913,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889239,723994.00
07/07/2016 07:00,2,0.531,ACTIVE,212.61,341.45,59.981,1467889203,"201051344001158","219011344069620",28.80,17.50,0,330.93,348.06,15.5,13.0,0.110,467353.2,467353.2,38180,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889240,723995.00
07/07/2016 07:00,2,0.551,ACTIVE,213.06,342.65,59.959,1467889203,"201051344000576","219011344069620",28.31,18.00,0,331.23,349.86,15.8,13.3,0.102,474629.0,474629.0,37579,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889241,723996.00
07/07/2016 07:00,2,0.436,ACTIVE,211.25,339.95,59.933,1467889203,"274151322000087","219011344069620",27.79,21.80,0,333.63,344.45,12.2,9.9,0.066,697525.6,697525.6,31351,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467889242,723997.00
07/07/2016 07:15,2,0.516,ACTIVE,212.38,340.55,59.996,1467890103,"201051344000645","219011344069620",29.06,19.30,0,334.54,349.56,15.2,12.7,0.097,474211.1,474211.1,37707,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890104,723998.00
07/07/2016 07:15,2,0.459,ACTIVE,210.57,338.74,59.965,1467890103,"274151322000085","219011344069620",27.14,20.70,0,333.93,344.76,12.7,10.3,0.075,725542.7,725542.7,31215,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890105,723999.00
07/07/2016 07:15,2,0.533,ACTIVE,212.38,342.05,59.991,1467890103,"201051344000633","219011344069620",28.90,18.30,0,333.63,351.37,15.7,13.2,0.102,465371.8,465371.8,38197,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890106,724000.00
07/07/2016 07:15,2,0.553,ACTIVE,211.93,340.55,60.023,1467890103,"201051344000469","219011344069620",28.61,17.80,0,333.03,350.17,16.1,13.6,0.110,467291.7,467291.7,38132,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890107,724001.00
07/07/2016 07:15,2,0.535,ACTIVE,210.80,339.04,59.986,1467890103,"201051344000646","219011344069620",28.96,18.30,0,331.23,347.76,15.7,13.3,0.102,469379.5,469379.5,42684,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890108,724002.00
07/07/2016 07:15,2,0.490,ACTIVE,210.12,338.44,59.981,1467890103,"274151322000052","219011344069620",27.83,20.70,0,333.03,344.76,13.8,11.4,0.080,741778.4,741778.4,31453,0,0,0,L,1151911521,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890108,724003.00
07/07/2016 07:15,2,0.551,ACTIVE,211.25,339.65,59.986,1467890103,"201051344000585","219011344069620",28.82,18.70,0,331.83,348.06,16.1,13.6,0.102,477372.3,477372.3,42684,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890109,724004.00
07/07/2016 07:15,2,0.529,ACTIVE,211.03,338.44,59.981,1467890103,"201051344001230","219011344069620",28.15,18.00,0,330.93,346.26,15.1,12.6,0.097,472877.9,472877.9,42498,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890110,724005.00
07/07/2016 07:15,2,0.527,ACTIVE,211.48,339.65,59.986,1467890103,"201051344000582","219011344069620",28.43,18.30,0,332.43,347.76,15.2,12.8,0.097,465985.8,465985.8,42632,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890111,724006.00
07/07/2016 07:15,2,0.561,ACTIVE,210.57,338.14,59.991,1467890103,"201051344000955","219011344069620",28.80,18.70,0,330.93,346.56,16.4,13.9,0.106,478963.7,478963.7,42584,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890112,724007.00
07/07/2016 07:15,2,0.303,ACTIVE,210.57,400.96,59.991,1467890103,"274151322000094","219011344069620",37.77,21.50,0,335.14,422.30,11.6,9.2,0.062,603490.7,603490.7,32585,0,0,0,L,1151911521,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890113,724008.00
07/07/2016 07:15,2,0.568,ACTIVE,211.70,340.25,59.981,1467890103,"201051344000579","219011344069620",29.26,18.30,0,333.93,349.86,16.9,14.3,0.106,481217.1,481217.1,18201,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890114,724009.00
07/07/2016 07:15,2,0.557,ACTIVE,211.03,338.14,60.028,1467890103,"201051344000890","219011344069620",28.65,18.70,0,330.93,348.06,16.2,13.7,0.097,476208.9,476208.9,42593,0,0,0,L,1122011218,0,121.33,119.97,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890115,724010.00
07/07/2016 07:15,2,0.551,ACTIVE,211.25,339.34,59.991,1467890103,"201051344000438","219011344069620",28.75,18.30,0,332.43,348.06,16.1,13.6,0.102,477956.4,477956.4,42598,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890116,724011.00
07/07/2016 07:15,2,0.566,ACTIVE,211.03,339.34,59.986,1467890103,"201051344000417","219011344069620",28.78,18.70,0,332.13,348.06,16.6,14.1,0.106,469961.4,469961.4,42752,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890117,724012.00
07/07/2016 07:15,2,0.473,ACTIVE,210.35,339.04,59.986,1467890103,"274151322000083","219011344069620",27.73,20.30,0,333.33,344.45,13.3,10.9,0.084,735106.4,735106.4,31531,0,0,0,L,1151911521,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890118,724013.00
07/07/2016 07:15,2,0.490,ACTIVE,210.80,339.95,59.981,1467890103,"274151322000076","219011344069620",28.23,20.30,0,334.54,345.36,14.1,11.7,0.088,783430.7,783430.7,31536,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890119,724014.00
07/07/2016 07:15,2,0.549,ACTIVE,211.48,339.95,60.023,1467890103,"201051344000868","219011344069620",28.75,18.30,0,333.63,349.56,16.0,13.5,0.102,466236.9,466236.9,37851,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890120,724015.00
07/07/2016 07:15,2,0.469,ACTIVE,210.35,338.44,59.986,1467890103,"274151322000095","219011344069620",28.19,20.00,0,333.63,344.76,13.4,11.0,0.075,775448.1,775448.1,31448,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890120,724016.00
07/07/2016 07:15,2,0.531,ACTIVE,211.70,341.45,59.991,1467890103,"201051344000988","219011344069620",28.69,18.70,0,333.33,351.07,15.4,13.0,0.119,462976.8,462976.8,38141,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890121,724017.00
07/07/2016 07:15,2,0.541,ACTIVE,210.80,338.14,59.981,1467890103,"201051344001025","219011344069620",28.75,18.00,0,331.53,348.36,15.8,13.3,0.102,476756.5,476756.5,42643,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890122,724018.00
07/07/2016 07:15,2,0.547,ACTIVE,211.48,339.65,60.002,1467890103,"201051344000458","219011344069620",28.80,19.30,0,333.93,348.96,16.0,13.5,0.106,473815.1,473815.1,38064,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890123,724019.00
07/07/2016 07:15,2,0.543,ACTIVE,212.38,341.15,60.002,1467890103,"201051344000853","219011344069620",28.82,18.30,0,334.54,350.77,15.9,13.4,0.106,472814.8,472814.8,37672,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890124,724020.00
07/07/2016 07:15,2,0.525,ACTIVE,211.25,339.95,59.986,1467890103,"201051344000685","219011344069620",28.49,18.30,0,332.13,348.36,15.2,12.7,0.106,477313.8,477313.8,42517,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890125,724021.00
07/07/2016 07:15,2,0.523,ACTIVE,211.03,338.74,59.986,1467890103,"201051344000917","219011344069620",28.82,19.50,0,330.63,347.76,15.3,12.8,0.102,474217.4,474217.4,42510,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890126,724022.00
07/07/2016 07:15,2,0.523,ACTIVE,211.25,339.65,59.986,1467890103,"201051344001145","219011344069620",28.86,17.80,0,332.73,348.06,15.4,12.9,0.102,479372.3,479372.3,42362,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890127,724023.00
07/07/2016 07:15,2,0.535,ACTIVE,211.03,339.34,59.981,1467890103,"201051344000651","219011344069620",28.90,18.30,0,332.43,348.66,15.7,13.2,0.102,472057.8,472057.8,42702,0,0,0,L,1122011218,0,121.55,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890128,724024.00
07/07/2016 07:15,2,0.455,ACTIVE,209.90,337.84,59.986,1467890103,"274151322000088","219011344069620",27.27,20.70,0,332.73,345.96,12.6,10.2,0.080,709445.4,709445.4,31178,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890129,724025.00
07/07/2016 07:15,2,0.316,ACTIVE,210.80,412.38,59.981,1467890103,"274151322000068","219011344069620",38.92,22.50,0,335.14,422.00,12.4,10.1,0.062,603482.4,603482.4,32794,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890130,724026.00
07/07/2016 07:15,2,0.559,ACTIVE,210.80,337.84,59.991,1467890103,"201051344001135","219011344069620",28.84,18.70,0,331.53,347.16,16.4,13.9,0.102,468054.4,468054.4,42632,0,0,0,L,1122011218,0,121.10,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890131,724027.00
07/07/2016 07:15,2,0.561,ACTIVE,211.48,339.65,60.002,1467890103,"201051344000594","219011344069620",28.80,18.30,0,332.43,349.86,16.4,13.9,0.106,477896.9,477896.9,38109,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890132,724028.00
07/07/2016 07:15,2,0.543,ACTIVE,211.25,339.04,59.991,1467890103,"201051344001203","219011344069620",28.78,18.30,0,333.03,348.66,15.8,13.4,0.110,475581.3,475581.3,42678,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890133,724029.00
07/07/2016 07:15,2,0.471,ACTIVE,210.35,337.84,59.970,1467890103,"274151322000054","219011344069620",27.71,21.30,0,333.03,343.85,13.2,10.8,0.071,724435.0,724435.0,31208,0,0,0,L,1151911521,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890134,724030.00
07/07/2016 07:15,2,0.555,ACTIVE,211.93,340.25,60.028,1467890103,"201051344000867","219011344069620",28.53,19.00,0,333.63,350.17,16.1,13.6,0.106,465308.9,465308.9,38117,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890135,724031.00
07/07/2016 07:15,2,0.553,ACTIVE,211.25,339.04,59.991,1467890103,"201051344001093","219011344069620",29.00,19.00,0,332.13,347.76,16.2,13.8,0.097,473634.2,473634.2,42569,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890136,724032.00
07/07/2016 07:15,2,0.514,ACTIVE,211.70,340.85,59.991,1467890103,"201051344000900","219011344069620",28.63,18.70,0,333.63,349.86,14.9,12.5,0.106,481343.2,481343.2,37499,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890136,724033.00
07/07/2016 07:15,2,0.555,ACTIVE,212.16,340.55,59.991,1467890103,"201051344000648","219011344069620",28.90,18.00,0,334.54,350.17,16.3,13.8,0.106,472102.9,472102.9,37798,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890137,724034.00
07/07/2016 07:15,2,0.562,ACTIVE,211.70,340.55,60.044,1467890103,"201051344000569","219011344069620",28.80,18.70,0,334.24,349.56,16.4,14.0,0.110,482187.0,482187.0,37421,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890138,724035.00
07/07/2016 07:15,2,0.564,ACTIVE,211.70,340.25,60.002,1467890103,"201051344000983","219011344069620",28.77,18.70,0,333.33,349.86,16.5,14.0,0.110,473910.8,473910.8,37914,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890139,724036.00
07/07/2016 07:15,2,0.539,ACTIVE,211.93,341.15,59.991,1467890103,"201051344001158","219011344069620",28.98,18.00,0,333.93,349.86,15.9,13.4,0.119,467356.2,467356.2,38181,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890140,724037.00
07/07/2016 07:15,2,0.551,ACTIVE,212.38,341.75,60.034,1467890103,"201051344000576","219011344069620",28.71,18.30,0,334.84,350.47,16.1,13.6,0.106,474632.1,474632.1,37580,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890141,724038.00
07/07/2016 07:15,2,0.461,ACTIVE,210.57,339.04,60.012,1467890103,"274151322000087","219011344069620",27.85,22.80,0,333.03,346.26,13.0,10.7,0.071,697528.1,697528.1,31352,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467890142,724039.00
07/07/2016 07:30,2,0.760,ACTIVE,212.61,343.25,60.034,1467891003,"201051344000645","219011344069620",29.02,19.50,0,324.62,353.17,22.4,19.7,0.164,474215.1,474215.1,37708,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891004,724040.00
07/07/2016 07:30,2,0.674,ACTIVE,210.57,342.05,59.970,1467891003,"274151322000085","219011344069620",28.31,21.00,0,320.11,346.56,19.4,16.8,0.119,725546.0,725546.0,31216,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891005,724041.00
07/07/2016 07:30,2,0.768,ACTIVE,212.38,344.15,59.949,1467891003,"201051344000633","219011344069620",29.06,19.00,0,322.81,354.37,22.7,20.0,0.172,465375.9,465375.9,38198,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891006,724042.00
07/07/2016 07:30,2,0.785,ACTIVE,212.38,343.55,59.949,1467891003,"201051344000469","219011344069620",29.10,18.00,0,319.81,352.57,23.2,20.4,0.177,467295.8,467295.8,38133,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891007,724043.00
07/07/2016 07:30,2,0.752,ACTIVE,211.03,341.45,59.949,1467891003,"201051344000646","219011344069620",29.58,19.00,0,317.70,350.77,22.6,19.9,0.168,469383.6,469383.6,42685,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891008,724044.00
07/07/2016 07:30,2,0.725,ACTIVE,210.35,342.35,59.975,1467891003,"274151322000052","219011344069620",28.51,21.30,0,319.51,347.46,20.9,18.3,0.133,741782.0,741782.0,31454,0,0,0,L,1151911521,0,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891009,724045.00
07/07/2016 07:30,2,0.771,ACTIVE,211.70,342.05,59.986,1467891003,"201051344000585","219011344069620",29.30,19.30,0,318.00,351.07,22.9,20.2,0.164,477376.4,477376.4,42685,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891010,724046.00
07/07/2016 07:30,2,0.746,ACTIVE,211.25,340.25,59.981,1467891003,"201051344001230","219011344069620",28.77,18.70,0,318.61,349.56,21.8,19.1,0.159,472881.8,472881.8,42499,0,0,0,L,1122011218,0,121.55,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891011,724047.00
07/07/2016 07:30,2,0.752,ACTIVE,211.93,341.45,60.034,1467891003,"201051344000582","219011344069620",28.65,18.70,0,318.61,351.37,21.9,19.2,0.159,465989.8,465989.8,42633,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891012,724048.00
07/07/2016 07:30,2,0.787,ACTIVE,211.03,340.55,59.944,1467891003,"201051344000955","219011344069620",29.32,19.00,0,318.61,350.17,23.4,20.7,0.172,478968.0,478968.0,42585,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891013,724049.00
07/07/2016 07:30,2,0.469,ACTIVE,210.57,406.97,59.991,1467891003,"274151322000094","219011344069620",38.01,22.30,0,334.24,425.01,18.1,15.5,0.115,603493.7,603493.7,32586,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891014,724050.00
07/07/2016 07:30,2,0.811,ACTIVE,212.16,342.95,59.996,1467891003,"201051344000579","219011344069620",29.06,19.00,0,322.51,353.17,23.9,21.1,0.172,481221.5,481221.5,18202,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891015,724051.00
07/07/2016 07:30,2,0.781,ACTIVE,211.25,339.95,59.991,1467891003,"201051344000890","219011344069620",29.52,19.30,0,317.70,350.47,23.4,20.6,0.164,476213.1,476213.1,42594,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891016,724052.00
07/07/2016 07:30,2,0.768,ACTIVE,211.70,341.75,60.002,1467891003,"201051344000438","219011344069620",29.66,19.00,0,318.91,351.37,23.1,20.4,0.172,477960.5,477960.5,42599,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891016,724053.00
07/07/2016 07:30,2,0.775,ACTIVE,211.48,341.15,59.991,1467891003,"201051344000417","219011344069620",29.64,19.00,0,319.81,351.37,23.3,20.6,0.168,469965.7,469965.7,42753,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891017,724054.00
07/07/2016 07:30,2,0.707,ACTIVE,210.57,336.64,60.002,1467891003,"274151322000083","219011344069620",28.37,21.30,0,320.41,347.16,20.3,17.7,0.119,735109.9,735109.9,31532,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891018,724055.00
07/07/2016 07:30,2,0.730,ACTIVE,211.03,341.75,59.996,1467891003,"274151322000076","219011344069620",29.28,21.00,0,321.31,348.06,21.7,19.0,0.150,783434.5,783434.5,31537,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891019,724056.00
07/07/2016 07:30,2,0.789,ACTIVE,211.93,342.65,59.965,1467891003,"201051344000868","219011344069620",29.20,19.00,0,322.21,352.57,23.4,20.7,0.172,466241.0,466241.0,37852,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891020,724057.00
07/07/2016 07:30,2,0.709,ACTIVE,210.57,339.34,59.949,1467891003,"274151322000095","219011344069620",28.84,20.70,0,319.21,346.86,20.7,18.1,0.133,775451.6,775451.6,31449,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891021,724058.00
07/07/2016 07:30,2,0.779,ACTIVE,212.16,344.76,60.007,1467891003,"201051344000988","219011344069620",28.84,19.00,0,323.11,354.67,22.8,20.1,0.181,462980.9,462980.9,38142,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891022,724059.00
07/07/2016 07:30,2,0.781,ACTIVE,211.48,340.55,60.007,1467891003,"201051344001025","219011344069620",29.02,18.70,0,318.30,351.37,23.0,20.3,0.164,476760.6,476760.6,42644,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891023,724060.00
07/07/2016 07:30,2,0.775,ACTIVE,212.16,342.65,59.965,1467891003,"201051344000458","219011344069620",29.24,19.80,0,322.51,352.57,23.0,20.3,0.177,473819.2,473819.2,38065,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891024,724061.00
07/07/2016 07:30,2,0.775,ACTIVE,212.83,344.45,60.002,1467891003,"201051344000853","219011344069620",29.22,19.00,0,323.41,354.07,23.0,20.3,0.172,472818.9,472818.9,37673,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891025,724062.00
07/07/2016 07:30,2,0.729,ACTIVE,211.70,341.75,59.996,1467891003,"201051344000685","219011344069620",29.84,18.70,0,320.11,351.37,22.1,19.4,0.172,477317.7,477317.7,42518,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891025,724063.00
07/07/2016 07:30,2,0.740,ACTIVE,211.70,341.15,59.991,1467891003,"201051344000917","219011344069620",29.24,19.80,0,318.61,350.77,22.0,19.3,0.159,474221.3,474221.3,42511,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891026,724064.00
07/07/2016 07:30,2,0.754,ACTIVE,211.70,341.45,60.007,1467891003,"201051344001145","219011344069620",29.20,18.30,0,320.41,351.97,22.4,19.7,0.164,479376.3,479376.3,42363,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891027,724065.00
07/07/2016 07:30,2,0.773,ACTIVE,211.70,342.05,60.002,1467891003,"201051344000651","219011344069620",29.02,19.00,0,320.11,351.97,22.8,20.0,0.168,472061.8,472061.8,42703,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891028,724066.00
07/07/2016 07:30,2,0.699,ACTIVE,210.35,341.15,60.023,1467891003,"274151322000088","219011344069620",27.85,21.30,0,319.81,345.96,19.7,17.1,0.115,709448.7,709448.7,31179,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891029,724067.00
07/07/2016 07:30,2,0.510,ACTIVE,211.48,402.77,60.002,1467891003,"274151322000068","219011344069620",37.85,23.30,0,334.54,426.21,19.6,17.0,0.119,603485.7,603485.7,32795,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891030,724068.00
07/07/2016 07:30,2,0.791,ACTIVE,211.25,340.55,60.012,1467891003,"201051344001135","219011344069620",29.52,19.00,0,317.70,350.77,23.7,20.9,0.168,468058.6,468058.6,42633,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891031,724069.00
07/07/2016 07:30,2,0.799,ACTIVE,211.70,342.35,60.002,1467891003,"201051344000594","219011344069620",29.28,18.70,0,318.91,352.87,23.7,20.9,0.177,477901.1,477901.1,38110,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891032,724070.00
07/07/2016 07:30,2,0.787,ACTIVE,211.70,341.45,60.023,1467891003,"201051344001203","219011344069620",29.14,19.30,0,319.51,351.97,23.2,20.5,0.177,475585.3,475585.3,42679,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891033,724071.00
07/07/2016 07:30,2,0.717,ACTIVE,210.80,337.84,60.007,1467891003,"274151322000054","219011344069620",28.45,21.50,0,319.21,347.16,20.6,18.0,0.133,724438.5,724438.5,31209,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891034,724072.00
07/07/2016 07:30,2,0.795,ACTIVE,212.38,342.95,60.007,1467891003,"201051344000867","219011344069620",29.30,19.50,0,321.91,352.27,23.6,20.9,0.172,465313.1,465313.1,38118,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891035,724073.00
07/07/2016 07:30,2,0.791,ACTIVE,211.70,341.15,60.039,1467891003,"201051344001093","219011344069620",29.66,19.30,0,319.21,351.07,23.8,21.0,0.168,473638.4,473638.4,42570,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891036,724074.00
07/07/2016 07:30,2,0.775,ACTIVE,212.16,343.25,60.002,1467891003,"201051344000900","219011344069620",28.67,19.00,0,321.91,352.57,22.6,19.9,0.172,481347.2,481347.2,37500,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891037,724075.00
07/07/2016 07:30,2,0.787,ACTIVE,212.61,343.85,59.981,1467891003,"201051344000648","219011344069620",29.60,18.70,0,323.11,352.87,23.6,20.8,0.177,472107.1,472107.1,37799,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891038,724076.00
07/07/2016 07:30,2,0.801,ACTIVE,212.38,342.65,60.012,1467891003,"201051344000569","219011344069620",29.52,19.30,0,322.51,353.17,24.0,21.2,0.181,482191.2,482191.2,37422,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891039,724077.00
07/07/2016 07:30,2,0.801,ACTIVE,212.38,342.65,60.018,1467891003,"201051344000983","219011344069620",29.50,19.30,0,322.21,352.87,23.9,21.2,0.181,473915.1,473915.1,37915,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891040,724078.00
07/07/2016 07:30,2,0.799,ACTIVE,212.38,343.25,60.012,1467891003,"201051344001158","219011344069620",29.12,18.70,0,322.81,352.87,23.6,20.9,0.186,467360.4,467360.4,38182,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891041,724079.00
07/07/2016 07:30,2,0.789,ACTIVE,212.61,344.15,60.034,1467891003,"201051344000576","219011344069620",29.48,19.00,0,322.51,353.47,23.6,20.8,0.177,474636.3,474636.3,37581,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891042,724080.00
07/07/2016 07:30,2,0.715,ACTIVE,211.03,342.35,60.007,1467891003,"274151322000087","219011344069620",28.51,23.50,0,320.41,347.46,20.6,18.0,0.110,697531.4,697531.4,31353,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891043,724081.00
