ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 07:45,2,1.084,ACTIVE,212.83,346.26,59.981,1467891904,"201051344000645","219011344069620",29.38,20.30,0,333.63,361.29,32.3,29.2,0.252,474221.3,474221.3,37709,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891905,724082.00
07/07/2016 07:45,2,0.982,ACTIVE,211.25,340.85,59.975,1467891904,"274151322000085","219011344069620",28.71,21.80,0,330.03,352.27,28.5,25.6,0.186,725551.4,725551.4,31217,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891906,724083.00
07/07/2016 07:45,2,1.084,ACTIVE,213.06,348.06,59.986,1467891904,"201051344000633","219011344069620",29.62,19.50,0,332.73,362.49,32.6,29.5,0.261,465382.1,465382.1,38199,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891907,724084.00
07/07/2016 07:45,2,1.104,ACTIVE,212.83,346.86,59.986,1467891904,"201051344000469","219011344069620",29.44,19.00,0,333.03,361.29,32.9,29.9,0.265,467302.2,467302.2,38134,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891908,724085.00
07/07/2016 07:45,2,1.086,ACTIVE,211.48,344.76,59.991,1467891904,"201051344000646","219011344069620",29.42,19.80,0,330.03,359.18,32.4,29.4,0.261,469389.8,469389.8,42686,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891909,724086.00
07/07/2016 07:45,2,1.035,ACTIVE,210.80,342.05,59.986,1467891904,"274151322000052","219011344069620",28.98,22.00,0,329.43,353.47,30.4,27.4,0.199,741787.8,741787.8,31455,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891910,724087.00
07/07/2016 07:45,2,1.092,ACTIVE,212.16,345.66,60.002,1467891904,"201051344000585","219011344069620",29.46,20.00,0,330.63,359.48,32.6,29.5,0.256,477382.7,477382.7,42686,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891910,724088.00
07/07/2016 07:45,2,1.053,ACTIVE,211.70,344.45,59.954,1467891904,"201051344001230","219011344069620",29.38,19.30,0,329.13,357.38,31.4,28.4,0.247,472887.9,472887.9,42500,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891911,724089.00
07/07/2016 07:45,2,1.066,ACTIVE,212.38,345.36,60.012,1467891904,"201051344000582","219011344069620",29.06,19.50,0,330.03,359.48,31.5,28.4,0.243,465995.8,465995.8,42634,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891912,724090.00
07/07/2016 07:45,2,1.111,ACTIVE,211.48,344.76,59.949,1467891904,"201051344000955","219011344069620",29.40,19.80,0,329.43,358.58,33.1,30.0,0.270,478974.4,478974.4,42586,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891913,724091.00
07/07/2016 07:45,2,0.680,ACTIVE,211.25,411.48,60.007,1467891904,"274151322000094","219011344069620",38.45,23.30,0,334.84,431.62,26.4,23.6,0.181,603498.7,603498.7,32587,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891914,724092.00
07/07/2016 07:45,2,1.121,ACTIVE,212.61,345.96,59.949,1467891904,"201051344000579","219011344069620",29.52,19.50,0,333.03,361.59,33.6,30.5,0.261,481228.0,481228.0,18203,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891915,724093.00
07/07/2016 07:45,2,1.104,ACTIVE,211.48,343.85,59.991,1467891904,"201051344000890","219011344069620",29.44,19.80,0,329.43,359.48,33.0,29.9,0.252,476219.5,476219.5,42595,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891916,724094.00
07/07/2016 07:45,2,1.082,ACTIVE,211.93,345.06,59.996,1467891904,"201051344000438","219011344069620",29.96,19.50,0,330.63,360.38,32.9,29.8,0.265,477966.8,477966.8,42600,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891917,724095.00
07/07/2016 07:45,2,1.104,ACTIVE,211.93,345.06,59.981,1467891904,"201051344000417","219011344069620",29.48,19.80,0,331.23,359.18,33.0,29.9,0.256,469972.1,469972.1,42754,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891918,724096.00
07/07/2016 07:45,2,1.020,ACTIVE,210.80,341.75,59.970,1467891904,"274151322000083","219011344069620",28.71,22.00,0,329.73,352.87,29.6,26.7,0.190,735115.4,735115.4,31533,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891919,724097.00
07/07/2016 07:45,2,1.064,ACTIVE,211.48,344.15,59.981,1467891904,"274151322000076","219011344069620",29.58,22.00,0,331.23,354.07,31.9,28.9,0.225,783440.4,783440.4,31538,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891919,724098.00
07/07/2016 07:45,2,1.125,ACTIVE,212.38,346.86,60.018,1467891904,"201051344000868","219011344069620",29.16,19.50,0,332.43,360.99,33.3,30.2,0.261,466247.4,466247.4,37853,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891920,724099.00
07/07/2016 07:45,2,1.020,ACTIVE,210.80,339.65,59.970,1467891904,"274151322000095","219011344069620",29.76,21.50,0,329.43,352.57,30.7,27.7,0.194,775457.3,775457.3,31450,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891921,724100.00
07/07/2016 07:45,2,1.113,ACTIVE,212.61,348.06,59.959,1467891904,"201051344000988","219011344069620",29.16,19.50,0,332.43,362.79,32.9,29.8,0.265,462987.2,462987.2,38143,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891922,724101.00
07/07/2016 07:45,2,1.166,ACTIVE,211.70,344.45,60.007,1467891904,"201051344001025","219011344069620",23.10,19.50,0,330.33,359.18,27.3,24.4,0.164,476766.8,476766.8,42645,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891923,724102.00
07/07/2016 07:45,2,1.105,ACTIVE,212.83,346.56,60.002,1467891904,"201051344000458","219011344069620",29.32,20.70,0,332.73,360.38,32.8,29.7,0.265,473825.5,473825.5,38066,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891924,724103.00
07/07/2016 07:45,2,1.121,ACTIVE,213.29,348.06,60.012,1467891904,"201051344000853","219011344069620",28.96,19.80,0,333.93,361.89,32.9,29.9,0.265,472825.2,472825.2,37674,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891925,724104.00
07/07/2016 07:45,2,1.074,ACTIVE,211.93,345.36,59.954,1467891904,"201051344000685","219011344069620",29.30,19.50,0,331.53,358.88,31.9,28.9,0.265,477323.7,477323.7,42519,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891926,724105.00
07/07/2016 07:45,2,1.057,ACTIVE,211.93,345.06,59.938,1467891904,"201051344000917","219011344069620",29.48,20.70,0,330.33,358.88,31.6,28.6,0.252,474227.2,474227.2,42512,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891927,724106.00
07/07/2016 07:45,2,1.057,ACTIVE,211.93,345.06,60.018,1467891904,"201051344001145","219011344069620",29.84,19.30,0,331.53,359.18,32.0,29.0,0.247,479382.3,479382.3,42364,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891928,724107.00
07/07/2016 07:45,2,1.105,ACTIVE,212.16,345.66,59.965,1467891904,"201051344000651","219011344069620",29.24,19.50,0,331.53,359.48,32.8,29.7,0.261,472068.0,472068.0,42704,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891929,724108.00
07/07/2016 07:45,2,1.006,ACTIVE,210.57,341.15,59.986,1467891904,"274151322000088","219011344069620",28.29,22.00,0,329.13,351.97,28.8,25.9,0.190,709454.0,709454.0,31180,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891930,724109.00
07/07/2016 07:45,2,0.719,ACTIVE,211.48,412.68,59.975,1467891904,"274151322000068","219011344069620",38.63,24.30,0,335.14,428.61,28.3,25.4,0.177,603490.8,603490.8,32796,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891930,724110.00
07/07/2016 07:45,2,1.129,ACTIVE,211.70,343.85,59.944,1467891904,"201051344001135","219011344069620",29.38,19.80,0,329.73,358.88,33.7,30.6,0.261,468065.0,468065.0,42634,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891931,724111.00
07/07/2016 07:45,2,1.139,ACTIVE,212.16,346.26,59.991,1467891904,"201051344000594","219011344069620",29.38,19.50,0,330.63,360.69,33.9,30.8,0.270,477907.4,477907.4,38111,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891932,724112.00
07/07/2016 07:45,2,1.115,ACTIVE,212.16,345.06,59.981,1467891904,"201051344001203","219011344069620",29.38,19.50,0,332.13,360.99,33.2,30.1,0.265,475591.5,475591.5,42680,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891933,724113.00
07/07/2016 07:45,2,1.023,ACTIVE,210.80,345.96,59.986,1467891904,"274151322000054","219011344069620",28.84,22.30,0,329.43,352.57,29.9,27.0,0.208,724443.9,724443.9,31210,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891934,724114.00
07/07/2016 07:45,2,1.148,ACTIVE,212.83,345.96,60.044,1467891904,"201051344000867","219011344069620",29.20,20.30,0,332.73,360.69,34.0,30.9,0.265,465319.5,465319.5,38119,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891935,724115.00
07/07/2016 07:45,2,1.123,ACTIVE,211.93,345.66,60.018,1467891904,"201051344001093","219011344069620",29.56,20.00,0,330.63,360.38,33.7,30.6,0.261,473644.7,473644.7,42571,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891936,724116.00
07/07/2016 07:45,2,1.104,ACTIVE,212.61,346.86,59.996,1467891904,"201051344000900","219011344069620",29.58,19.80,0,332.13,360.99,33.1,30.0,0.261,481353.2,481353.2,37501,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891937,724117.00
07/07/2016 07:45,2,1.127,ACTIVE,213.06,346.86,59.981,1467891904,"201051344000648","219011344069620",29.50,19.30,0,333.93,361.29,33.7,30.6,0.265,472113.4,472113.4,37800,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891938,724118.00
07/07/2016 07:45,2,1.148,ACTIVE,213.06,348.06,60.007,1467891904,"201051344000569","219011344069620",29.40,20.00,0,333.33,360.99,34.2,31.1,0.274,482197.6,482197.6,37423,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891939,724119.00
07/07/2016 07:45,2,1.148,ACTIVE,212.83,346.86,59.975,1467891904,"201051344000983","219011344069620",29.42,20.00,0,332.73,360.99,34.2,31.1,0.278,473921.4,473921.4,37916,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891940,724120.00
07/07/2016 07:45,2,1.156,ACTIVE,212.83,347.16,60.018,1467891904,"201051344001158","219011344069620",29.06,19.50,0,332.73,361.59,34.1,31.0,0.278,467366.6,467366.6,38183,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891941,724121.00
07/07/2016 07:45,2,1.127,ACTIVE,213.06,348.06,59.991,1467891904,"201051344000576","219011344069620",29.66,19.50,0,333.93,361.89,33.9,30.8,0.270,474642.5,474642.5,37582,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891942,724122.00
07/07/2016 07:45,2,1.041,ACTIVE,211.03,345.66,60.007,1467891904,"274151322000087","219011344069620",28.49,24.80,0,328.22,352.27,30.0,27.0,0.181,697536.8,697536.8,31354,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467891942,724123.00
07/07/2016 08:00,2,1.293,ACTIVE,213.06,348.36,59.991,1467892803,"201051344000645","219011344069620",29.26,21.30,0,334.24,368.80,38.3,35.1,0.309,474230.3,474230.3,37710,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892804,724124.00
07/07/2016 08:00,2,1.172,ACTIVE,211.03,342.05,59.986,1467892803,"274151322000085","219011344069620",28.45,22.50,0,333.03,357.68,33.7,30.6,0.225,725559.2,725559.2,31218,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892805,724125.00
07/07/2016 08:00,2,1.295,ACTIVE,213.06,349.56,59.949,1467892803,"201051344000633","219011344069620",29.48,20.70,0,333.03,370.00,38.6,35.4,0.309,465391.2,465391.2,38200,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892806,724126.00
07/07/2016 08:00,2,1.311,ACTIVE,213.06,348.36,59.922,1467892803,"201051344000469","219011344069620",29.50,20.00,0,333.03,369.70,39.1,35.9,0.314,467311.4,467311.4,38135,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892807,724127.00
07/07/2016 08:00,2,1.266,ACTIVE,211.25,345.66,60.007,1467892803,"201051344000646","219011344069620",29.60,20.70,0,331.23,366.10,37.9,34.7,0.309,469398.7,469398.7,42687,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892808,724128.00
07/07/2016 08:00,2,1.215,ACTIVE,210.80,342.65,59.986,1467892803,"274151322000052","219011344069620",28.92,23.00,0,332.43,358.58,35.6,32.5,0.243,741796.1,741796.1,31456,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892808,724129.00
07/07/2016 08:00,2,1.303,ACTIVE,211.70,346.86,59.901,1467892803,"201051344000585","219011344069620",29.36,21.50,0,331.53,366.10,38.8,35.5,0.309,477391.7,477391.7,42687,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892809,724130.00
07/07/2016 08:00,2,1.246,ACTIVE,211.25,345.06,59.917,1467892803,"201051344001230","219011344069620",29.44,20.30,0,330.63,364.59,37.2,34.0,0.296,472896.6,472896.6,42501,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892810,724131.00
07/07/2016 08:00,2,1.260,ACTIVE,211.93,346.86,59.928,1467892803,"201051344000582","219011344069620",29.12,20.30,0,332.73,366.70,37.1,33.9,0.292,466004.5,466004.5,42635,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892811,724132.00
07/07/2016 08:00,2,1.297,ACTIVE,211.03,345.66,59.928,1467892803,"201051344000955","219011344069620",29.66,20.70,0,330.63,366.10,39.0,35.7,0.318,478983.6,478983.6,42587,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892812,724133.00
07/07/2016 08:00,2,0.795,ACTIVE,210.80,416.59,59.954,1467892803,"274151322000094","219011344069620",38.96,24.50,0,331.53,444.54,31.5,28.5,0.212,603505.9,603505.9,32588,0,0,0,L,1151911521,0,120.42,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892813,724134.00
07/07/2016 08:00,2,1.320,ACTIVE,212.61,347.46,59.986,1467892803,"201051344000579","219011344069620",29.62,20.30,0,333.63,368.80,39.6,36.3,0.318,481237.3,481237.3,18204,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892814,724135.00
07/07/2016 08:00,2,1.293,ACTIVE,211.48,345.06,59.986,1467892803,"201051344000890","219011344069620",29.62,21.00,0,331.23,366.40,38.8,35.5,0.301,476228.6,476228.6,42596,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892815,724136.00
07/07/2016 08:00,2,1.299,ACTIVE,211.70,346.26,59.996,1467892803,"201051344000438","219011344069620",29.24,20.70,0,332.13,367.30,38.5,35.2,0.314,477975.9,477975.9,42601,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892816,724137.00
07/07/2016 08:00,2,1.305,ACTIVE,211.70,346.26,59.986,1467892803,"201051344000417","219011344069620",29.02,21.00,0,332.13,366.10,38.4,35.1,0.314,469981.1,469981.1,42755,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892817,724138.00
07/07/2016 08:00,2,1.186,ACTIVE,210.80,341.15,59.949,1467892803,"274151322000083","219011344069620",28.86,22.80,0,332.43,357.68,34.7,31.6,0.239,735123.4,735123.4,31534,0,0,0,L,1151911521,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892818,724139.00
07/07/2016 08:00,2,1.270,ACTIVE,211.25,346.26,59.959,1467892803,"274151322000076","219011344069620",29.52,23.30,0,333.93,360.38,38.0,34.8,0.265,783449.3,783449.3,31539,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892818,724140.00
07/07/2016 08:00,2,1.324,ACTIVE,212.38,347.76,59.981,1467892803,"201051344000868","219011344069620",29.06,20.00,0,333.03,367.90,39.0,35.7,0.309,466256.6,466256.6,37854,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892819,724141.00
07/07/2016 08:00,2,1.234,ACTIVE,210.80,340.55,59.949,1467892803,"274151322000095","219011344069620",29.38,22.50,0,332.43,358.28,36.7,33.5,0.252,775465.8,775465.8,31451,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892820,724142.00
07/07/2016 08:00,2,1.312,ACTIVE,212.61,348.96,59.944,1467892803,"201051344000988","219011344069620",29.12,21.00,0,333.63,370.60,38.7,35.4,0.323,462996.3,462996.3,38144,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892821,724143.00
07/07/2016 08:00,2,1.307,ACTIVE,211.70,346.26,59.996,1467892803,"201051344001025","219011344069620",29.18,20.70,0,332.73,366.70,38.6,35.4,0.305,476775.8,476775.8,42646,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892822,724144.00
07/07/2016 08:00,2,1.289,ACTIVE,212.83,347.76,60.002,1467892803,"201051344000458","219011344069620",29.34,21.80,0,334.24,368.20,38.4,35.1,0.318,473834.5,473834.5,38067,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892823,724145.00
07/07/2016 08:00,2,1.301,ACTIVE,213.29,349.26,59.954,1467892803,"201051344000853","219011344069620",29.46,21.00,0,335.74,369.70,38.8,35.5,0.314,472834.3,472834.3,37675,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892824,724146.00
07/07/2016 08:00,2,1.250,ACTIVE,211.70,346.26,59.949,1467892803,"201051344000685","219011344069620",29.38,20.30,0,330.93,365.80,37.2,34.0,0.314,477332.5,477332.5,42520,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892825,724147.00
07/07/2016 08:00,2,1.232,ACTIVE,211.93,347.76,59.928,1467892803,"201051344000917","219011344069620",29.44,21.50,0,330.93,366.40,36.8,33.6,0.301,474235.8,474235.8,42513,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892826,724148.00
07/07/2016 08:00,2,1.238,ACTIVE,211.70,346.56,59.975,1467892803,"201051344001145","219011344069620",29.48,20.00,0,332.13,365.80,37.1,33.9,0.292,479391.0,479391.0,42365,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892827,724149.00
07/07/2016 08:00,2,1.279,ACTIVE,211.93,346.86,59.991,1467892803,"201051344000651","219011344069620",29.32,20.70,0,332.43,367.00,38.0,34.7,0.305,472076.9,472076.9,42705,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892828,724150.00
07/07/2016 08:00,2,1.166,ACTIVE,210.35,344.45,59.959,1467892803,"274151322000088","219011344069620",28.13,22.80,0,332.43,357.08,33.2,30.2,0.221,709461.8,709461.8,31181,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892829,724151.00
07/07/2016 08:00,2,1.299,ACTIVE,211.48,345.36,60.012,1467892803,"201051344001135","219011344069620",29.26,20.70,0,331.83,365.80,38.5,35.3,0.305,468074.0,468074.0,42635,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892831,724152.00
07/07/2016 08:00,2,1.291,ACTIVE,212.16,346.86,59.986,1467892803,"201051344000594","219011344069620",29.82,20.30,0,333.03,368.50,39.0,35.7,0.318,477916.7,477916.7,38112,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892832,724153.00
07/07/2016 08:00,2,1.289,ACTIVE,211.93,345.96,59.965,1467892803,"201051344001203","219011344069620",29.20,21.00,0,332.73,367.60,38.1,34.9,0.309,475600.6,475600.6,42681,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892833,724154.00
07/07/2016 08:00,2,1.178,ACTIVE,211.03,348.96,59.965,1467892803,"274151322000054","219011344069620",28.49,23.50,0,331.83,357.68,34.0,30.9,0.230,724451.9,724451.9,31211,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892834,724155.00
07/07/2016 08:00,2,1.299,ACTIVE,212.83,346.86,59.986,1467892803,"201051344000867","219011344069620",29.48,21.30,0,333.33,368.20,38.8,35.5,0.305,465328.7,465328.7,38120,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892835,724156.00
07/07/2016 08:00,2,1.283,ACTIVE,211.93,347.46,59.944,1467892803,"201051344001093","219011344069620",29.38,21.00,0,332.43,366.70,38.2,34.9,0.301,473653.8,473653.8,42572,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892836,724157.00
07/07/2016 08:00,2,1.252,ACTIVE,212.83,347.76,59.965,1467892803,"201051344000900","219011344069620",29.80,20.70,0,332.73,368.50,37.8,34.5,0.314,481362.2,481362.2,37502,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892837,724158.00
07/07/2016 08:00,2,1.279,ACTIVE,212.83,347.76,59.996,1467892803,"201051344000648","219011344069620",29.44,20.00,0,333.63,368.50,38.1,34.9,0.309,472122.4,472122.4,37801,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892838,724159.00
07/07/2016 08:00,2,1.309,ACTIVE,212.83,348.36,59.991,1467892803,"201051344000569","219011344069620",29.12,21.00,0,333.93,368.80,38.7,35.4,0.305,482206.8,482206.8,37424,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892838,724160.00
07/07/2016 08:00,2,1.289,ACTIVE,212.61,347.76,59.970,1467892803,"201051344000983","219011344069620",29.70,21.30,0,333.93,368.20,38.8,35.6,0.314,473930.6,473930.6,37917,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892839,724161.00
07/07/2016 08:00,2,1.309,ACTIVE,212.83,347.76,59.949,1467892803,"201051344001158","219011344069620",28.92,20.30,0,333.93,369.10,38.4,35.2,0.314,467375.8,467375.8,38184,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892840,724162.00
07/07/2016 08:00,2,1.271,ACTIVE,213.06,348.96,60.007,1467892803,"201051344000576","219011344069620",29.62,20.30,0,334.84,369.10,38.1,34.8,0.309,474651.5,474651.5,37583,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892841,724163.00
07/07/2016 08:00,2,1.162,ACTIVE,211.25,341.15,59.991,1467892803,"274151322000087","219011344069620",28.45,26.50,0,332.73,356.78,33.5,30.4,0.212,697544.6,697544.6,31355,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892842,724164.00
07/07/2016 08:00,2,0.814,ACTIVE,211.48,418.09,59.981,1467892803,"274151322000068","219011344069620",39.04,25.80,0,331.83,442.44,32.0,28.9,0.208,603498.4,603498.4,32797,0,0,0,L,1151911521,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467892843,724165.00
07/07/2016 08:15,2,1.209,ACTIVE,212.83,347.16,59.996,1467893703,"201051344000645","219011344069620",29.18,21.80,0,334.84,366.70,35.7,32.6,0.287,474238.5,474238.5,37711,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893704,724166.00
07/07/2016 08:15,2,1.100,ACTIVE,210.80,339.04,59.944,1467893703,"274151322000085","219011344069620",28.33,23.50,0,333.33,354.67,31.6,28.5,0.208,725566.4,725566.4,31219,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893705,724167.00
07/07/2016 08:15,2,1.221,ACTIVE,212.61,347.76,60.012,1467893703,"201051344000633","219011344069620",29.24,21.30,0,333.03,367.30,36.2,33.0,0.296,465399.5,465399.5,38201,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893706,724168.00
07/07/2016 08:15,2,1.227,ACTIVE,212.61,346.86,59.970,1467893703,"201051344000469","219011344069620",29.40,20.70,0,333.03,366.10,36.6,33.4,0.301,467319.8,467319.8,38136,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893707,724169.00
07/07/2016 08:15,2,1.193,ACTIVE,211.25,345.06,60.002,1467893703,"201051344000646","219011344069620",29.58,21.30,0,331.23,363.69,35.8,32.6,0.292,469406.9,469406.9,42688,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893708,724170.00
07/07/2016 08:15,2,1.160,ACTIVE,210.35,346.86,59.975,1467893703,"274151322000052","219011344069620",28.41,23.80,0,332.43,355.28,33.4,30.3,0.217,741803.8,741803.8,31457,0,0,0,L,1151911521,0,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893709,724171.00
07/07/2016 08:15,2,1.242,ACTIVE,211.93,346.26,59.886,1467893703,"201051344000585","219011344069620",29.00,21.80,0,332.13,363.69,36.5,33.4,0.292,477400.0,477400.0,42688,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893710,724172.00
07/07/2016 08:15,2,1.184,ACTIVE,211.25,344.15,59.896,1467893703,"201051344001230","219011344069620",29.18,21.00,0,330.63,361.89,35.1,31.9,0.278,472904.6,472904.6,42502,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893710,724173.00
07/07/2016 08:15,2,1.184,ACTIVE,211.93,345.66,59.944,1467893703,"201051344000582","219011344069620",29.20,21.30,0,332.73,363.09,35.0,31.9,0.278,466012.4,466012.4,42636,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893711,724174.00
07/07/2016 08:15,2,1.236,ACTIVE,211.03,344.45,59.986,1467893703,"201051344000955","219011344069620",29.28,21.50,0,330.03,363.09,36.6,33.4,0.305,478992.0,478992.0,42588,0,0,0,L,1122011218,0,120.88,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893712,724175.00
07/07/2016 08:15,2,0.748,ACTIVE,210.80,418.09,59.949,1467893703,"274151322000094","219011344069620",38.82,25.30,0,330.63,442.44,29.2,26.2,0.199,603512.5,603512.5,32589,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893713,724176.00
07/07/2016 08:15,2,1.240,ACTIVE,212.61,346.86,59.944,1467893703,"201051344000579","219011344069620",29.60,21.30,0,334.84,366.40,37.2,34.0,0.296,481245.8,481245.8,18205,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893714,724177.00
07/07/2016 08:15,2,1.230,ACTIVE,211.48,344.15,59.917,1467893703,"201051344000890","219011344069620",29.22,21.30,0,330.93,362.79,36.4,33.2,0.283,476236.9,476236.9,42597,0,0,0,L,1122011218,0,121.55,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893715,724178.00
07/07/2016 08:15,2,1.223,ACTIVE,211.70,345.66,59.991,1467893703,"201051344000438","219011344069620",29.24,21.30,0,331.83,363.99,36.2,33.0,0.296,477984.2,477984.2,42602,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893716,724179.00
07/07/2016 08:15,2,1.229,ACTIVE,211.70,346.26,59.965,1467893703,"201051344000417","219011344069620",28.94,21.50,0,331.83,362.79,36.0,32.9,0.292,469989.4,469989.4,42756,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893717,724180.00
07/07/2016 08:15,2,1.102,ACTIVE,210.57,338.14,59.970,1467893703,"274151322000083","219011344069620",29.08,23.50,0,332.13,354.97,32.5,29.4,0.221,735130.8,735130.8,31535,0,0,0,L,1151911521,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893718,724181.00
07/07/2016 08:15,2,1.188,ACTIVE,211.48,340.55,60.012,1467893703,"274151322000076","219011344069620",29.56,23.50,0,333.93,357.38,35.5,32.4,0.243,783457.4,783457.4,31540,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893719,724182.00
07/07/2016 08:15,2,1.240,ACTIVE,212.38,346.26,59.981,1467893703,"201051344000868","219011344069620",28.86,21.00,0,332.73,365.49,36.3,33.1,0.283,466265.0,466265.0,37855,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893720,724183.00
07/07/2016 08:15,2,1.168,ACTIVE,210.57,342.95,59.970,1467893703,"274151322000095","219011344069620",29.12,23.00,0,331.53,356.18,34.5,31.3,0.230,775473.7,775473.7,31452,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893721,724184.00
07/07/2016 08:15,2,1.207,ACTIVE,212.38,347.46,59.970,1467893703,"201051344000988","219011344069620",29.34,21.50,0,331.83,367.30,35.9,32.7,0.301,463004.6,463004.6,38145,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893721,724185.00
07/07/2016 08:15,2,1.215,ACTIVE,211.48,344.76,59.986,1467893703,"201051344001025","219011344069620",29.34,21.50,0,332.13,363.69,36.1,32.9,0.283,476784.2,476784.2,42647,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893722,724186.00
07/07/2016 08:15,2,1.215,ACTIVE,212.38,346.26,59.975,1467893703,"201051344000458","219011344069620",28.82,22.30,0,334.54,366.10,35.5,32.4,0.296,473842.7,473842.7,38068,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893723,724187.00
07/07/2016 08:15,2,1.232,ACTIVE,213.06,347.76,59.986,1467893703,"201051344000853","219011344069620",28.80,21.50,0,334.84,367.00,36.0,32.8,0.287,472842.6,472842.6,37676,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893724,724188.00
07/07/2016 08:15,2,1.156,ACTIVE,211.70,346.26,60.002,1467893703,"201051344000685","219011344069620",29.52,21.00,0,331.53,364.59,34.6,31.5,0.296,477340.4,477340.4,42521,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893725,724189.00
07/07/2016 08:15,2,1.164,ACTIVE,211.70,345.36,59.996,1467893703,"201051344000917","219011344069620",29.18,22.00,0,331.83,363.09,34.4,31.3,0.270,474243.7,474243.7,42514,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893726,724190.00
07/07/2016 08:15,2,1.158,ACTIVE,211.70,345.36,59.965,1467893703,"201051344001145","219011344069620",29.54,20.70,0,332.73,363.09,34.7,31.6,0.278,479398.9,479398.9,42366,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893727,724191.00
07/07/2016 08:15,2,1.201,ACTIVE,211.93,345.96,59.996,1467893703,"201051344000651","219011344069620",28.96,21.50,0,333.03,363.99,35.3,32.1,0.287,472085.0,472085.0,42706,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893728,724192.00
07/07/2016 08:15,2,1.096,ACTIVE,210.35,344.76,59.954,1467893703,"274151322000088","219011344069620",27.79,23.50,0,330.63,354.37,30.8,27.8,0.203,709468.8,709468.8,31182,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893729,724193.00
07/07/2016 08:15,2,0.764,ACTIVE,211.25,416.89,59.965,1467893703,"274151322000068","219011344069620",38.70,26.30,0,332.43,433.72,29.8,26.8,0.190,603505.1,603505.1,32798,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893730,724194.00
07/07/2016 08:15,2,1.217,ACTIVE,211.48,344.15,59.996,1467893703,"201051344001135","219011344069620",29.14,21.50,0,331.83,363.09,36.0,32.8,0.274,468082.3,468082.3,42636,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893731,724195.00
07/07/2016 08:15,2,1.197,ACTIVE,212.16,346.26,59.986,1467893703,"201051344000594","219011344069620",29.74,20.70,0,331.53,365.19,36.1,32.9,0.287,477925.0,477925.0,38113,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893732,724196.00
07/07/2016 08:15,2,1.199,ACTIVE,211.70,344.76,59.959,1467893703,"201051344001203","219011344069620",29.16,21.50,0,332.13,364.29,35.5,32.3,0.283,475608.7,475608.7,42682,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893733,724197.00
07/07/2016 08:15,2,1.107,ACTIVE,210.35,343.85,59.954,1467893703,"274151322000054","219011344069620",28.17,24.30,0,330.33,355.28,31.6,28.5,0.217,724459.1,724459.1,31212,0,0,0,L,1151911521,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893733,724198.00
07/07/2016 08:15,2,1.207,ACTIVE,212.61,345.66,59.991,1467893703,"201051344000867","219011344069620",29.46,21.80,0,333.33,365.80,36.1,32.9,0.283,465337.0,465337.0,38121,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893734,724199.00
07/07/2016 08:15,2,1.191,ACTIVE,211.70,345.96,59.991,1467893703,"201051344001093","219011344069620",29.32,21.50,0,332.13,363.69,35.5,32.3,0.274,473662.0,473662.0,42573,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893735,724200.00
07/07/2016 08:15,2,1.186,ACTIVE,212.38,346.86,59.991,1467893703,"201051344000900","219011344069620",29.18,21.30,0,333.63,365.49,35.1,32.0,0.287,481370.3,481370.3,37503,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893736,724201.00
07/07/2016 08:15,2,1.201,ACTIVE,212.61,346.26,59.949,1467893703,"201051344000648","219011344069620",29.12,21.00,0,334.54,365.19,35.5,32.3,0.283,472130.6,472130.6,37802,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893737,724202.00
07/07/2016 08:15,2,1.199,ACTIVE,212.61,346.86,59.949,1467893703,"201051344000569","219011344069620",29.56,21.80,0,334.24,365.19,35.9,32.7,0.287,482215.1,482215.1,37425,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893738,724203.00
07/07/2016 08:15,2,1.203,ACTIVE,212.38,345.96,59.949,1467893703,"201051344000983","219011344069620",29.66,21.80,0,332.73,364.89,36.2,33.0,0.296,473938.9,473938.9,37918,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893739,724204.00
07/07/2016 08:15,2,1.209,ACTIVE,212.83,347.16,59.933,1467893703,"201051344001158","219011344069620",29.20,21.00,0,333.93,365.49,35.8,32.6,0.292,467384.0,467384.0,38185,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893740,724205.00
07/07/2016 08:15,2,1.195,ACTIVE,213.06,347.76,59.944,1467893703,"201051344000576","219011344069620",29.18,21.30,0,334.24,366.10,35.4,32.2,0.287,474659.7,474659.7,37584,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893741,724206.00
07/07/2016 08:15,2,1.100,ACTIVE,210.35,340.55,59.965,1467893703,"274151322000087","219011344069620",27.99,27.80,0,332.13,354.67,31.1,28.1,0.190,697551.7,697551.7,31356,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467893742,724207.00
07/07/2016 08:30,2,1.258,ACTIVE,212.83,347.46,60.002,1467894603,"201051344000645","219011344069620",29.20,22.50,0,334.24,363.99,37.2,34.0,0.301,474246.5,474246.5,37712,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894604,724208.00
07/07/2016 08:30,2,1.141,ACTIVE,210.57,339.95,59.986,1467894603,"274151322000085","219011344069620",28.15,24.00,0,332.13,354.07,32.5,29.4,0.212,725573.4,725573.4,31220,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894606,724209.00
07/07/2016 08:30,2,1.256,ACTIVE,212.83,349.86,60.007,1467894603,"201051344000633","219011344069620",29.50,21.80,0,332.73,365.19,37.5,34.3,0.309,465407.6,465407.6,38202,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894606,724210.00
07/07/2016 08:30,2,1.279,ACTIVE,212.61,347.76,60.018,1467894603,"201051344000469","219011344069620",29.18,21.30,0,332.73,364.29,37.9,34.6,0.318,467328.0,467328.0,38137,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894607,724211.00
07/07/2016 08:30,2,1.256,ACTIVE,211.93,346.86,59.959,1467894603,"201051344000646","219011344069620",28.94,22.00,0,330.33,362.79,36.9,33.7,0.296,469414.9,469414.9,42689,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894608,724212.00
07/07/2016 08:30,2,1.162,ACTIVE,210.57,343.85,60.039,1467894603,"274151322000052","219011344069620",29.04,24.30,0,332.13,354.67,34.2,31.1,0.239,741811.2,741811.2,31458,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894609,724213.00
07/07/2016 08:30,2,1.289,ACTIVE,212.38,346.86,60.012,1467894603,"201051344000585","219011344069620",29.00,22.50,0,332.13,363.69,37.9,34.6,0.301,477408.2,477408.2,42689,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894610,724214.00
07/07/2016 08:30,2,1.219,ACTIVE,211.93,345.96,59.981,1467894603,"201051344001230","219011344069620",29.14,21.30,0,330.03,361.59,36.0,32.8,0.287,472912.4,472912.4,42503,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894611,724215.00
07/07/2016 08:30,2,1.213,ACTIVE,212.83,347.76,60.007,1467894603,"201051344000582","219011344069620",29.34,21.80,0,331.53,363.39,36.1,32.9,0.287,466020.2,466020.2,42637,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894612,724216.00
07/07/2016 08:30,2,1.266,ACTIVE,211.93,346.26,60.018,1467894603,"201051344000955","219011344069620",29.28,22.00,0,329.43,362.49,37.5,34.3,0.309,479000.2,479000.2,42589,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894613,724217.00
07/07/2016 08:30,2,0.736,ACTIVE,210.80,419.30,59.986,1467894603,"274151322000094","219011344069620",39.46,26.00,0,330.63,443.34,29.6,26.6,0.203,603519.0,603519.0,32590,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894614,724218.00
07/07/2016 08:30,2,1.305,ACTIVE,212.61,347.76,60.012,1467894603,"201051344000579","219011344069620",29.04,21.80,0,333.63,364.59,38.4,35.2,0.309,481254.2,481254.2,18206,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894615,724219.00
07/07/2016 08:30,2,1.250,ACTIVE,211.93,345.36,59.991,1467894603,"201051344000890","219011344069620",29.52,21.50,0,331.53,362.79,37.4,34.2,0.287,476245.1,476245.1,42598,0,0,0,L,1122011218,0,121.78,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894615,724220.00
07/07/2016 08:30,2,1.248,ACTIVE,212.61,347.16,59.986,1467894603,"201051344000438","219011344069620",29.44,21.80,0,332.13,363.99,37.2,34.0,0.305,477992.4,477992.4,42603,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894616,724221.00
07/07/2016 08:30,2,1.248,ACTIVE,212.38,346.56,60.018,1467894603,"201051344000417","219011344069620",29.28,22.00,0,331.83,362.49,37.0,33.8,0.296,469997.5,469997.5,42757,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894617,724222.00
07/07/2016 08:30,2,1.148,ACTIVE,210.35,339.65,60.007,1467894603,"274151322000083","219011344069620",28.45,24.30,0,331.23,354.07,33.1,30.1,0.225,735138.0,735138.0,31536,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894618,724223.00
07/07/2016 08:30,2,1.223,ACTIVE,211.25,346.26,59.986,1467894603,"274151322000076","219011344069620",29.32,24.50,0,332.73,356.18,36.3,33.1,0.256,783465.4,783465.4,31541,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894619,724224.00
