ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 08:30,2,1.248,ACTIVE,212.61,346.56,59.991,1467894603,"201051344000868","219011344069620",29.62,21.50,0,332.73,363.69,37.5,34.3,0.292,466273.2,466273.2,37856,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894620,724225.00
07/07/2016 08:30,2,1.203,ACTIVE,210.35,347.76,59.996,1467894603,"274151322000095","219011344069620",28.92,23.80,0,330.63,354.97,35.2,32.1,0.239,775481.4,775481.4,31453,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894621,724226.00
07/07/2016 08:30,2,1.248,ACTIVE,212.16,345.36,59.986,1467894603,"201051344001025","219011344069620",29.34,22.00,0,331.53,363.69,37.1,33.9,0.296,476792.3,476792.3,42648,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894623,724227.00
07/07/2016 08:30,2,1.256,ACTIVE,213.29,348.96,60.012,1467894603,"201051344000853","219011344069620",29.24,22.00,0,334.24,365.19,37.2,34.0,0.305,472850.8,472850.8,37677,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894625,724228.00
07/07/2016 08:30,2,1.207,ACTIVE,212.16,346.86,59.996,1467894603,"201051344000685","219011344069620",29.08,21.30,0,331.23,363.39,35.6,32.5,0.296,477348.2,477348.2,42522,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894626,724229.00
07/07/2016 08:30,2,1.203,ACTIVE,212.38,346.86,59.954,1467894603,"201051344000917","219011344069620",28.90,22.80,0,330.63,362.79,35.3,32.1,0.287,474251.5,474251.5,42515,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894627,724230.00
07/07/2016 08:30,2,1.193,ACTIVE,212.38,346.26,59.928,1467894603,"201051344001145","219011344069620",29.36,21.30,0,332.43,362.79,35.5,32.4,0.283,479406.8,479406.8,42367,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894628,724231.00
07/07/2016 08:30,2,1.236,ACTIVE,212.61,346.56,60.007,1467894603,"201051344000651","219011344069620",28.90,22.00,0,332.13,363.69,36.2,33.0,0.283,472093.0,472093.0,42707,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894629,724232.00
07/07/2016 08:30,2,1.115,ACTIVE,210.12,344.45,59.996,1467894603,"274151322000088","219011344069620",27.75,24.30,0,330.63,353.77,31.4,28.4,0.212,709475.7,709475.7,31183,0,0,0,L,1151911521,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894630,724233.00
07/07/2016 08:30,2,0.754,ACTIVE,211.48,420.50,59.986,1467894603,"274151322000068","219011344069620",39.34,27.00,0,330.63,434.93,30.1,27.1,0.194,603511.7,603511.7,32799,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894631,724234.00
07/07/2016 08:30,2,1.225,ACTIVE,211.70,345.06,60.018,1467894603,"201051344001135","219011344069620",29.54,22.00,0,331.53,362.79,36.7,33.5,0.287,468090.5,468090.5,42637,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894632,724235.00
07/07/2016 08:30,2,1.248,ACTIVE,211.93,346.26,60.028,1467894603,"201051344000594","219011344069620",29.32,21.30,0,331.53,363.39,37.1,33.9,0.296,477933.3,477933.3,38114,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894633,724236.00
07/07/2016 08:30,2,1.225,ACTIVE,212.16,345.36,59.954,1467894603,"201051344001203","219011344069620",29.22,22.00,0,331.53,364.29,36.3,33.1,0.296,475616.8,475616.8,42683,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894634,724237.00
07/07/2016 08:30,2,1.113,ACTIVE,210.57,344.45,59.981,1467894603,"274151322000054","219011344069620",28.35,24.80,0,329.43,354.07,31.9,28.9,0.221,724466.1,724466.1,31213,0,0,0,L,1151911521,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894635,724238.00
07/07/2016 08:30,2,1.248,ACTIVE,212.38,345.96,59.975,1467894603,"201051344000867","219011344069620",29.10,22.30,0,332.73,363.99,36.8,33.6,0.292,465345.2,465345.2,38122,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894635,724239.00
07/07/2016 08:30,2,1.211,ACTIVE,212.16,346.56,60.018,1467894603,"201051344001093","219011344069620",29.26,22.00,0,331.53,363.09,36.0,32.8,0.283,473670.0,473670.0,42574,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894636,724240.00
07/07/2016 08:30,2,1.219,ACTIVE,212.38,347.16,59.965,1467894603,"201051344000900","219011344069620",29.06,21.80,0,332.43,363.69,35.9,32.7,0.292,481378.2,481378.2,37504,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894637,724241.00
07/07/2016 08:30,2,1.223,ACTIVE,212.61,346.26,60.044,1467894603,"201051344000648","219011344069620",29.10,21.30,0,333.63,363.99,36.0,32.9,0.296,472138.6,472138.6,37803,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894638,724242.00
07/07/2016 08:30,2,1.234,ACTIVE,212.61,347.16,59.965,1467894603,"201051344000569","219011344069620",29.22,22.30,0,333.63,363.99,36.6,33.4,0.296,482223.2,482223.2,37426,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894639,724243.00
07/07/2016 08:30,2,1.248,ACTIVE,212.83,347.16,60.023,1467894603,"201051344000983","219011344069620",29.14,22.50,0,332.43,363.69,36.9,33.7,0.296,473947.2,473947.2,37919,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894640,724244.00
07/07/2016 08:30,2,1.230,ACTIVE,212.61,347.16,59.975,1467894603,"201051344001158","219011344069620",29.08,21.80,0,332.73,364.29,36.2,33.1,0.296,467392.1,467392.1,38186,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894641,724245.00
07/07/2016 08:30,2,1.213,ACTIVE,213.06,348.36,60.002,1467894603,"201051344000576","219011344069620",29.24,21.50,0,333.63,364.29,36.0,32.8,0.287,474667.7,474667.7,37585,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894642,724246.00
07/07/2016 08:30,2,1.111,ACTIVE,210.80,346.26,59.996,1467894603,"274151322000087","219011344069620",27.81,29.00,0,330.63,353.47,31.3,28.3,0.194,697558.7,697558.7,31357,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894643,724247.00
07/07/2016 08:30,2,1.230,ACTIVE,212.61,348.66,60.018,1467894603,"201051344000988","219011344069620",29.04,22.00,0,332.73,365.49,36.2,33.0,0.305,463012.9,463012.9,38146,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894644,724248.00
07/07/2016 08:30,2,1.221,ACTIVE,212.38,345.96,60.023,1467894603,"201051344000458","219011344069620",29.26,22.80,0,332.73,363.39,36.2,33.0,0.305,473850.9,473850.9,38069,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467894645,724249.00
07/07/2016 08:45,2,1.289,ACTIVE,213.96,349.26,59.975,1467895503,"201051344000645","219011344069620",29.12,22.80,0,333.93,365.49,38.1,34.8,0.309,474254.6,474254.6,37713,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895505,724250.00
07/07/2016 08:45,2,1.203,ACTIVE,212.61,342.35,59.975,1467895503,"274151322000085","219011344069620",28.13,24.50,0,330.33,356.18,34.3,31.2,0.217,725580.5,725580.5,31221,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895506,724251.00
07/07/2016 08:45,2,1.312,ACTIVE,213.51,350.77,59.959,1467895503,"201051344000633","219011344069620",29.10,22.30,0,333.03,365.80,38.7,35.4,0.314,465415.8,465415.8,38203,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895506,724252.00
07/07/2016 08:45,2,1.318,ACTIVE,213.74,349.26,59.954,1467895503,"201051344000469","219011344069620",29.08,21.80,0,332.43,365.49,38.9,35.6,0.318,467336.2,467336.2,38138,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895507,724253.00
07/07/2016 08:45,2,1.316,ACTIVE,212.61,348.66,59.907,1467895503,"201051344000646","219011344069620",28.96,22.30,0,331.53,363.99,38.6,35.4,0.314,469423.0,469423.0,42690,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895508,724254.00
07/07/2016 08:45,2,1.254,ACTIVE,211.93,350.47,59.959,1467895503,"274151322000052","219011344069620",28.80,24.80,0,330.33,356.78,36.6,33.4,0.252,741818.7,741818.7,31459,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895509,724255.00
07/07/2016 08:45,2,1.355,ACTIVE,213.29,348.66,59.928,1467895503,"201051344000585","219011344069620",28.73,22.50,0,332.43,363.99,39.5,36.2,0.314,477416.5,477416.5,42690,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895510,724256.00
07/07/2016 08:45,2,1.312,ACTIVE,212.83,346.86,59.975,1467895503,"201051344001230","219011344069620",28.67,21.50,0,330.93,362.49,38.1,34.9,0.305,472920.3,472920.3,42504,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895511,724257.00
07/07/2016 08:45,2,1.293,ACTIVE,213.51,348.96,59.996,1467895503,"201051344000582","219011344069620",29.06,22.30,0,332.73,363.99,38.1,34.9,0.305,466028.2,466028.2,42638,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895512,724258.00
07/07/2016 08:45,2,1.348,ACTIVE,212.61,347.76,59.986,1467895503,"201051344000955","219011344069620",29.34,22.30,0,332.13,363.99,40.1,36.8,0.323,479008.4,479008.4,42590,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895513,724259.00
07/07/2016 08:45,2,0.803,ACTIVE,212.38,422.90,59.959,1467895503,"274151322000094","219011344069620",39.32,26.50,0,330.93,434.93,31.8,28.7,0.221,603525.5,603525.5,32591,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895514,724260.00
07/07/2016 08:45,2,1.357,ACTIVE,213.51,349.26,59.959,1467895503,"201051344000579","219011344069620",29.28,22.00,0,333.93,365.19,40.3,37.0,0.323,481262.7,481262.7,18207,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895515,724261.00
07/07/2016 08:45,2,1.342,ACTIVE,212.61,346.86,59.975,1467895503,"201051344000890","219011344069620",29.38,21.50,0,331.23,363.99,40.0,36.7,0.314,476253.4,476253.4,42599,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895515,724262.00
07/07/2016 08:45,2,1.326,ACTIVE,213.06,348.06,59.981,1467895503,"201051344000438","219011344069620",29.60,21.80,0,333.93,365.49,39.8,36.5,0.323,478000.6,478000.6,42604,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895516,724263.00
07/07/2016 08:45,2,1.355,ACTIVE,212.83,347.76,59.975,1467895503,"201051344000417","219011344069620",28.86,22.00,0,332.43,363.99,39.6,36.3,0.323,470005.7,470005.7,42758,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895517,724264.00
07/07/2016 08:45,2,1.232,ACTIVE,212.16,342.05,59.959,1467895503,"274151322000083","219011344069620",28.84,24.80,0,329.73,356.78,36.0,32.8,0.247,735145.3,735145.3,31537,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895518,724265.00
07/07/2016 08:45,2,1.318,ACTIVE,212.61,351.67,59.959,1467895503,"274151322000076","219011344069620",29.64,24.80,0,332.73,359.18,39.6,36.3,0.270,783473.4,783473.4,31542,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895519,724266.00
07/07/2016 08:45,2,1.340,ACTIVE,213.29,348.36,59.901,1467895503,"201051344000868","219011344069620",29.28,21.80,0,333.63,364.89,39.7,36.4,0.314,466281.5,466281.5,37857,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895520,724267.00
07/07/2016 08:45,2,1.307,ACTIVE,212.16,347.46,59.986,1467895503,"274151322000095","219011344069620",29.36,24.30,0,330.33,358.28,38.9,35.6,0.265,775489.2,775489.2,31454,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895521,724268.00
07/07/2016 08:45,2,1.344,ACTIVE,213.51,351.07,59.986,1467895503,"201051344000988","219011344069620",29.06,22.50,0,332.43,367.00,39.6,36.3,0.331,463020.9,463020.9,38147,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895522,724269.00
07/07/2016 08:45,2,1.346,ACTIVE,213.06,347.76,59.986,1467895503,"201051344001025","219011344069620",29.30,22.30,0,333.03,365.19,40.0,36.7,0.318,476800.5,476800.5,42649,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895523,724270.00
07/07/2016 08:45,2,1.316,ACTIVE,213.51,348.36,59.986,1467895503,"201051344000458","219011344069620",29.44,23.30,0,333.03,365.49,39.3,36.0,0.323,473858.9,473858.9,38070,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895524,724271.00
07/07/2016 08:45,2,1.328,ACTIVE,214.19,350.77,59.928,1467895503,"201051344000853","219011344069620",29.28,22.50,0,334.24,366.70,39.4,36.1,0.318,472859.0,472859.0,37678,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895525,724272.00
07/07/2016 08:45,2,1.322,ACTIVE,213.06,348.66,59.986,1467895503,"201051344000685","219011344069620",29.20,21.50,0,332.43,364.89,39.2,35.9,0.340,477356.2,477356.2,42523,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895526,724273.00
07/07/2016 08:45,2,1.312,ACTIVE,213.06,349.56,59.981,1467895503,"201051344000917","219011344069620",29.08,23.00,0,330.93,364.29,38.7,35.4,0.314,474259.4,474259.4,42516,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895527,724274.00
07/07/2016 08:45,2,1.318,ACTIVE,213.06,348.06,59.949,1467895503,"201051344001145","219011344069620",29.30,21.30,0,333.03,364.59,39.1,35.8,0.309,479414.7,479414.7,42368,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895528,724275.00
07/07/2016 08:45,2,1.352,ACTIVE,213.06,348.36,59.949,1467895503,"201051344000651","219011344069620",29.00,22.30,0,333.03,365.49,39.7,36.4,0.318,472101.1,472101.1,42708,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895529,724276.00
07/07/2016 08:45,2,1.238,ACTIVE,211.70,345.66,59.928,1467895503,"274151322000088","219011344069620",28.03,24.80,0,330.33,356.48,35.2,32.0,0.234,709482.6,709482.6,31184,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895530,724277.00
07/07/2016 08:45,2,0.840,ACTIVE,212.38,420.20,59.938,1467895503,"274151322000068","219011344069620",39.54,27.80,0,330.63,437.93,33.4,30.3,0.212,603518.4,603518.4,32800,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895531,724278.00
07/07/2016 08:45,2,1.361,ACTIVE,212.61,347.16,59.981,1467895503,"201051344001135","219011344069620",29.26,22.50,0,331.53,364.29,40.4,37.1,0.318,468098.7,468098.7,42638,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895532,724279.00
07/07/2016 08:45,2,1.383,ACTIVE,212.83,348.06,59.970,1467895503,"201051344000594","219011344069620",29.00,22.00,0,331.23,365.49,40.6,37.3,0.318,477941.6,477941.6,38115,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895533,724280.00
07/07/2016 08:45,2,1.367,ACTIVE,213.06,348.66,60.007,1467895503,"201051344001203","219011344069620",29.14,22.00,0,332.73,366.10,40.4,37.0,0.331,475624.9,475624.9,42684,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895533,724281.00
07/07/2016 08:45,2,1.262,ACTIVE,212.16,342.95,59.949,1467895503,"274151322000054","219011344069620",28.45,25.30,0,330.33,357.38,36.3,33.1,0.247,724473.3,724473.3,31214,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895534,724282.00
07/07/2016 08:45,2,1.385,ACTIVE,213.51,348.66,60.007,1467895503,"201051344000867","219011344069620",28.82,22.80,0,332.43,365.49,40.4,37.1,0.323,465353.4,465353.4,38123,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895535,724283.00
07/07/2016 08:45,2,1.355,ACTIVE,213.06,349.56,59.975,1467895503,"201051344001093","219011344069620",29.42,22.50,0,332.13,364.89,40.4,37.1,0.318,473678.1,473678.1,42575,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895536,724284.00
07/07/2016 08:45,2,1.336,ACTIVE,213.51,349.56,59.965,1467895503,"201051344000900","219011344069620",29.16,22.00,0,333.33,366.10,39.4,36.1,0.323,481386.3,481386.3,37505,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895537,724285.00
07/07/2016 08:45,2,1.340,ACTIVE,213.74,349.86,59.965,1467895503,"201051344000648","219011344069620",29.38,21.80,0,333.63,366.70,39.9,36.6,0.323,472146.7,472146.7,37804,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895538,724286.00
07/07/2016 08:45,2,1.369,ACTIVE,213.51,350.17,59.896,1467895503,"201051344000569","219011344069620",29.06,22.50,0,333.03,366.10,40.3,37.0,0.323,482231.5,482231.5,37427,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895539,724287.00
07/07/2016 08:45,2,1.365,ACTIVE,213.51,350.17,59.933,1467895503,"201051344000983","219011344069620",29.58,22.80,0,332.43,366.40,40.9,37.6,0.331,473955.5,473955.5,37920,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895540,724288.00
07/07/2016 08:45,2,1.398,ACTIVE,213.51,349.56,59.880,1467895503,"201051344001158","219011344069620",28.80,22.30,0,332.43,366.10,40.9,37.5,0.340,467400.3,467400.3,38187,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895541,724289.00
07/07/2016 08:45,2,1.348,ACTIVE,213.74,350.77,59.959,1467895503,"201051344000576","219011344069620",29.54,22.00,0,333.63,367.60,40.3,37.0,0.327,474675.8,474675.8,37586,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895542,724290.00
07/07/2016 08:45,2,1.275,ACTIVE,212.16,345.66,59.975,1467895503,"274151322000087","219011344069620",28.17,29.80,0,330.03,357.08,36.5,33.3,0.230,697565.8,697565.8,31358,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467895543,724291.00
07/07/2016 09:00,2,2.199,ACTIVE,215.09,358.58,59.981,1467896403,"201051344000645","219011344069620",28.86,23.30,0,335.44,391.34,64.2,60.1,0.526,474265.8,474265.8,37714,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896404,724292.00
07/07/2016 09:00,2,1.998,ACTIVE,213.29,348.36,59.933,1467896403,"274151322000085","219011344069620",28.51,25.30,0,334.54,370.00,57.7,53.8,0.393,725590.2,725590.2,31222,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896405,724293.00
07/07/2016 09:00,2,2.209,ACTIVE,214.87,359.18,59.901,1467896403,"201051344000633","219011344069620",29.10,23.00,0,334.54,390.14,65.1,60.9,0.544,465427.1,465427.1,38204,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896406,724294.00
07/07/2016 09:00,2,2.207,ACTIVE,215.09,359.48,59.944,1467896403,"201051344000469","219011344069620",29.34,22.50,0,334.24,391.04,65.7,61.4,0.557,467347.6,467347.6,38139,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896407,724295.00
07/07/2016 09:00,2,2.158,ACTIVE,213.96,357.38,59.965,1467896403,"201051344000646","219011344069620",29.44,22.80,0,331.83,383.83,64.4,60.2,0.539,469434.1,469434.1,42691,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896408,724296.00
07/07/2016 09:00,2,2.078,ACTIVE,213.06,347.16,59.965,1467896403,"274151322000052","219011344069620",28.88,26.00,0,333.93,370.90,60.8,56.8,0.424,741828.9,741828.9,31460,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896409,724297.00
07/07/2016 09:00,2,2.193,ACTIVE,214.41,358.28,60.002,1467896403,"201051344000585","219011344069620",29.48,23.30,0,333.63,387.14,65.5,61.3,0.548,477427.9,477427.9,42691,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896410,724298.00
07/07/2016 09:00,2,2.168,ACTIVE,213.96,356.78,59.944,1467896403,"201051344001230","219011344069620",29.62,21.80,0,332.13,382.63,65.0,60.8,0.535,472931.2,472931.2,42505,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896410,724299.00
07/07/2016 09:00,2,2.211,ACTIVE,214.87,357.98,59.981,1467896403,"201051344000582","219011344069620",29.08,22.80,0,333.33,386.53,65.1,60.9,0.535,466039.0,466039.0,42639,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896411,724300.00
07/07/2016 09:00,2,2.232,ACTIVE,213.74,357.38,59.975,1467896403,"201051344000955","219011344069620",29.88,23.00,0,332.43,384.43,67.5,63.2,0.566,479019.8,479019.8,42591,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896412,724301.00
07/07/2016 09:00,2,1.375,ACTIVE,212.83,428.31,59.970,1467896403,"274151322000094","219011344069620",39.48,27.50,0,335.44,447.55,55.0,51.2,0.376,603534.5,603534.5,32592,0,0,0,L,1151911521,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896413,724302.00
07/07/2016 09:00,2,2.275,ACTIVE,215.09,361.29,59.981,1467896403,"201051344000579","219011344069620",29.80,23.00,0,335.14,390.14,68.7,64.4,0.575,481274.3,481274.3,18208,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896414,724303.00
07/07/2016 09:00,2,2.250,ACTIVE,213.74,355.88,59.954,1467896403,"201051344000890","219011344069620",29.32,22.00,0,333.03,384.73,66.8,62.6,0.539,476264.7,476264.7,42600,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896415,724304.00
07/07/2016 09:00,2,2.213,ACTIVE,214.41,357.98,59.886,1467896403,"201051344000438","219011344069620",29.74,22.30,0,334.54,386.53,66.7,62.5,0.552,478011.9,478011.9,42605,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896416,724305.00
07/07/2016 09:00,2,2.201,ACTIVE,214.41,357.38,59.959,1467896403,"201051344000417","219011344069620",29.20,22.80,0,333.33,383.83,65.2,61.0,0.548,470016.9,470016.9,42759,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896417,724306.00
07/07/2016 09:00,2,2.070,ACTIVE,212.61,351.37,59.981,1467896403,"274151322000083","219011344069620",28.78,25.80,0,334.84,370.30,60.4,56.4,0.433,735155.3,735155.3,31538,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896418,724307.00
07/07/2016 09:00,2,2.207,ACTIVE,213.51,348.36,59.986,1467896403,"274151322000076","219011344069620",29.84,26.00,0,335.14,374.81,66.7,62.5,0.473,783484.6,783484.6,31543,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896419,724308.00
07/07/2016 09:00,2,2.277,ACTIVE,214.64,358.58,59.975,1467896403,"201051344000868","219011344069620",29.54,22.50,0,335.14,386.23,68.1,63.8,0.552,466292.9,466292.9,37858,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896419,724309.00
07/07/2016 09:00,2,2.129,ACTIVE,213.06,359.78,59.991,1467896403,"274151322000095","219011344069620",29.68,25.00,0,334.24,372.11,64.0,59.8,0.429,775500.0,775500.0,31455,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896420,724310.00
07/07/2016 09:00,2,2.330,ACTIVE,215.09,360.69,59.959,1467896403,"201051344000988","219011344069620",28.92,23.50,0,334.84,391.64,68.3,64.0,0.583,463032.3,463032.3,38148,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896421,724311.00
07/07/2016 09:00,2,2.270,ACTIVE,214.41,357.68,59.928,1467896403,"201051344001025","219011344069620",29.40,23.00,0,334.24,385.33,67.7,63.4,0.552,476811.9,476811.9,42650,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896422,724312.00
07/07/2016 09:00,2,2.285,ACTIVE,215.32,357.98,59.981,1467896403,"201051344000458","219011344069620",29.58,24.00,0,334.84,390.44,68.4,64.1,0.583,473870.3,473870.3,38071,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896423,724313.00
07/07/2016 09:00,2,2.336,ACTIVE,215.54,357.98,59.986,1467896403,"201051344000853","219011344069620",29.44,23.30,0,335.74,391.64,69.8,65.4,0.605,472870.4,472870.4,37679,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896424,724314.00
07/07/2016 09:00,2,2.176,ACTIVE,214.41,358.28,59.917,1467896403,"201051344000685","219011344069620",29.40,21.80,0,333.33,384.43,64.8,60.7,0.570,477367.2,477367.2,42524,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896425,724315.00
07/07/2016 09:00,2,2.145,ACTIVE,214.64,357.98,60.002,1467896403,"201051344000917","219011344069620",29.58,23.80,0,333.03,386.53,64.2,60.1,0.535,474270.3,474270.3,42517,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896426,724316.00
07/07/2016 09:00,2,2.115,ACTIVE,214.19,355.88,59.896,1467896403,"201051344001145","219011344069620",29.74,21.80,0,333.93,383.83,63.8,59.6,0.521,479425.7,479425.7,42369,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896427,724317.00
07/07/2016 09:00,2,2.217,ACTIVE,214.64,358.58,59.944,1467896403,"201051344000651","219011344069620",29.56,23.30,0,334.54,388.34,66.3,62.1,0.544,472112.4,472112.4,42709,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896428,724318.00
07/07/2016 09:00,2,2.016,ACTIVE,212.61,352.87,60.007,1467896403,"274151322000088","219011344069620",28.67,26.00,0,333.63,370.00,58.5,54.5,0.398,709492.4,709492.4,31185,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896429,724319.00
07/07/2016 09:00,2,1.383,ACTIVE,213.96,423.20,59.991,1467896403,"274151322000068","219011344069620",39.18,28.50,0,333.63,449.95,55.0,51.1,0.371,603527.7,603527.7,32801,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896429,724320.00
07/07/2016 09:00,2,2.244,ACTIVE,214.41,357.68,60.002,1467896403,"201051344001135","219011344069620",29.54,23.00,0,333.33,385.03,67.2,62.9,0.557,468110.1,468110.1,42639,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896430,724321.00
07/07/2016 09:00,2,2.344,ACTIVE,214.64,359.48,60.002,1467896403,"201051344000594","219011344069620",29.78,22.50,0,331.83,387.14,70.7,66.3,0.579,477953.1,477953.1,38116,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896431,724322.00
07/07/2016 09:00,2,2.275,ACTIVE,214.64,358.88,59.975,1467896403,"201051344001203","219011344069620",29.62,22.80,0,333.63,387.74,68.3,64.0,0.566,475636.3,475636.3,42685,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896432,724323.00
07/07/2016 09:00,2,2.037,ACTIVE,213.06,354.67,59.944,1467896403,"274151322000054","219011344069620",28.65,26.80,0,333.03,370.90,59.1,55.1,0.411,724483.3,724483.3,31215,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896433,724324.00
07/07/2016 09:00,2,2.338,ACTIVE,215.09,358.88,59.944,1467896403,"201051344000867","219011344069620",29.42,23.50,0,333.63,387.14,69.8,65.4,0.570,465365.0,465365.0,38124,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896434,724325.00
07/07/2016 09:00,2,2.258,ACTIVE,214.64,359.18,59.996,1467896403,"201051344001093","219011344069620",29.44,23.00,0,334.54,387.74,67.3,63.1,0.539,473689.4,473689.4,42576,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896435,724326.00
07/07/2016 09:00,2,2.348,ACTIVE,214.87,360.69,60.018,1467896403,"201051344000900","219011344069620",29.36,22.80,0,334.84,391.94,69.8,65.5,0.570,481397.7,481397.7,37506,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896436,724327.00
07/07/2016 09:00,2,2.303,ACTIVE,215.32,359.78,59.991,1467896403,"201051344000648","219011344069620",29.58,22.50,0,335.44,393.75,69.0,64.7,0.570,472158.1,472158.1,37805,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896437,724328.00
07/07/2016 09:00,2,2.365,ACTIVE,215.09,359.18,59.996,1467896403,"201051344000569","219011344069620",29.18,23.50,0,335.44,391.64,69.9,65.5,0.592,482243.0,482243.0,37428,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896438,724329.00
07/07/2016 09:00,2,2.381,ACTIVE,215.09,360.69,59.933,1467896403,"201051344000983","219011344069620",29.34,23.80,0,335.44,391.34,70.8,66.4,0.601,473967.1,473967.1,37921,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896439,724330.00
07/07/2016 09:00,2,2.357,ACTIVE,215.54,361.29,59.986,1467896403,"201051344001158","219011344069620",29.36,23.30,0,334.54,392.25,70.2,65.8,0.601,467411.8,467411.8,38188,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896440,724331.00
07/07/2016 09:00,2,2.336,ACTIVE,215.32,361.89,59.986,1467896403,"201051344000576","219011344069620",29.40,22.80,0,335.14,393.15,69.6,65.3,0.570,474687.2,474687.2,37587,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896441,724332.00
07/07/2016 09:00,2,1.959,ACTIVE,213.06,349.86,59.996,1467896403,"274151322000087","219011344069620",28.61,31.50,0,334.24,368.80,56.7,52.8,0.362,697575.6,697575.6,31359,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467896442,724333.00
07/07/2016 09:15,2,2.738,ACTIVE,215.09,361.29,59.922,1467897303,"201051344000645","219011344069620",28.53,25.50,0,319.21,397.66,79.1,74.4,0.650,474282.4,474282.4,37715,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897304,724334.00
07/07/2016 09:15,2,2.473,ACTIVE,212.83,354.97,59.938,1467897303,"274151322000085","219011344069620",28.13,27.30,0,335.44,380.22,70.4,66.0,0.486,725604.8,725604.8,31223,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897305,724335.00
07/07/2016 09:15,2,2.750,ACTIVE,214.41,361.59,60.007,1467897303,"201051344000633","219011344069620",28.51,25.00,0,319.51,397.96,79.4,74.7,0.681,465443.8,465443.8,38205,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897306,724336.00
07/07/2016 09:15,2,2.775,ACTIVE,214.87,349.56,59.928,1467897303,"201051344000469","219011344069620",28.98,25.00,0,315.90,399.16,81.5,76.7,0.384,467364.5,467364.5,38140,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897307,724337.00
07/07/2016 09:15,2,2.668,ACTIVE,213.51,360.99,59.907,1467897303,"201051344000646","219011344069620",29.16,24.80,0,318.00,393.15,78.8,74.1,0.672,469450.5,469450.5,42692,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897308,724338.00
07/07/2016 09:15,2,2.625,ACTIVE,212.38,353.47,59.938,1467897303,"274151322000052","219011344069620",28.90,28.00,0,329.13,380.22,76.7,72.1,0.548,741844.4,741844.4,31461,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897309,724339.00
07/07/2016 09:15,2,2.715,ACTIVE,214.41,360.38,60.012,1467897303,"201051344000585","219011344069620",28.92,25.50,0,319.21,396.45,79.5,74.9,0.663,477444.5,477444.5,42692,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897310,724340.00
07/07/2016 09:15,2,2.744,ACTIVE,213.74,348.66,59.970,1467897303,"201051344001230","219011344069620",29.04,24.30,0,318.91,390.74,80.7,76.0,0.376,472947.5,472947.5,42506,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897311,724341.00
07/07/2016 09:15,2,2.730,ACTIVE,214.64,360.38,59.896,1467897303,"201051344000582","219011344069620",28.86,24.50,0,317.10,396.15,79.8,75.1,0.663,466055.2,466055.2,42640,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897312,724342.00
07/07/2016 09:15,2,2.844,ACTIVE,213.74,346.26,59.928,1467897303,"201051344000955","219011344069620",29.24,25.30,0,316.80,391.34,84.3,79.4,0.402,479036.7,479036.7,42592,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897313,724343.00
07/07/2016 09:15,2,1.783,ACTIVE,212.61,419.60,59.949,1467897303,"274151322000094","219011344069620",38.66,29.00,0,393.15,451.46,69.3,65.0,0.495,603548.2,603548.2,32593,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897314,724344.00
07/07/2016 09:15,2,2.811,ACTIVE,215.09,349.26,59.917,1467897303,"201051344000579","219011344069620",29.34,25.30,0,318.00,398.26,83.6,78.7,0.393,481291.4,481291.4,18209,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897315,724345.00
07/07/2016 09:15,2,2.924,ACTIVE,213.96,347.46,59.896,1467897303,"201051344000890","219011344069620",28.94,24.50,0,318.91,392.25,85.8,80.9,0.402,476281.4,476281.4,42601,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897316,724346.00
07/07/2016 09:15,2,2.902,ACTIVE,214.41,347.46,59.981,1467897303,"201051344000438","219011344069620",29.36,25.00,0,315.90,394.65,86.4,81.5,0.411,478028.6,478028.6,42606,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897317,724347.00
07/07/2016 09:15,2,2.902,ACTIVE,214.41,348.36,59.975,1467897303,"201051344000417","219011344069620",28.92,25.00,0,316.50,392.25,85.1,80.2,0.411,470033.3,470033.3,42760,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897317,724348.00
07/07/2016 09:15,2,2.766,ACTIVE,212.61,355.88,59.965,1467897303,"274151322000083","219011344069620",28.75,27.80,0,329.43,379.62,80.5,75.8,0.327,735170.4,735170.4,31539,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897318,724349.00
07/07/2016 09:15,2,2.969,ACTIVE,213.51,354.97,59.944,1467897303,"274151322000076","219011344069620",29.70,29.00,0,329.73,380.52,89.3,84.2,0.349,783501.3,783501.3,31544,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897319,724350.00
07/07/2016 09:15,2,2.971,ACTIVE,214.64,348.96,59.959,1467897303,"201051344000868","219011344069620",28.96,24.80,0,317.10,394.65,87.1,82.2,0.402,466309.8,466309.8,37859,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897320,724351.00
07/07/2016 09:15,2,2.953,ACTIVE,212.61,345.96,59.965,1467897303,"274151322000095","219011344069620",29.36,27.50,0,328.52,379.62,87.7,82.7,0.327,775516.3,775516.3,31456,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897321,724352.00
07/07/2016 09:15,2,2.963,ACTIVE,215.09,351.07,59.981,1467897303,"201051344000988","219011344069620",29.10,26.30,0,318.00,399.16,87.3,82.4,0.415,463049.2,463049.2,38149,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897322,724353.00
07/07/2016 09:15,2,3.012,ACTIVE,214.64,348.36,59.991,1467897303,"201051344001025","219011344069620",29.04,25.30,0,318.61,392.55,88.6,83.6,0.393,476828.6,476828.6,42651,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897323,724354.00
07/07/2016 09:15,2,2.943,ACTIVE,215.54,349.86,59.907,1467897303,"201051344000458","219011344069620",29.32,26.00,0,318.00,397.05,87.4,82.4,0.415,473887.1,473887.1,38072,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897324,724355.00
07/07/2016 09:15,2,2.980,ACTIVE,216.00,351.67,59.954,1467897303,"201051344000853","219011344069620",29.20,25.80,0,319.51,398.86,88.1,83.1,0.411,472887.2,472887.2,37680,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897325,724356.00
07/07/2016 09:15,2,2.971,ACTIVE,214.41,349.56,60.018,1467897303,"201051344000685","219011344069620",29.28,24.00,0,316.20,393.15,88.1,83.1,0.433,477383.6,477383.6,42525,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897326,724357.00
07/07/2016 09:15,2,2.916,ACTIVE,214.87,349.26,59.996,1467897303,"201051344000917","219011344069620",29.26,25.30,0,317.10,393.75,86.5,81.6,0.393,474286.4,474286.4,42518,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897327,724358.00
07/07/2016 09:15,2,2.926,ACTIVE,214.64,348.96,59.986,1467897303,"201051344001145","219011344069620",29.40,23.80,0,317.70,392.25,87.2,82.2,0.402,479441.9,479441.9,42370,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897328,724359.00
07/07/2016 09:15,2,2.982,ACTIVE,215.09,349.26,59.981,1467897303,"201051344000651","219011344069620",29.20,25.80,0,318.61,396.15,88.1,83.1,0.402,472129.0,472129.0,42710,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897328,724360.00
07/07/2016 09:15,2,2.709,ACTIVE,212.16,364.59,59.965,1467897303,"274151322000088","219011344069620",28.07,27.80,0,334.54,379.92,77.0,72.4,0.526,709507.2,709507.2,31186,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897329,724361.00
07/07/2016 09:15,2,1.789,ACTIVE,213.51,427.11,59.954,1467897303,"274151322000068","219011344069620",39.44,30.50,0,391.64,462.28,70.7,66.3,0.482,603541.5,603541.5,32802,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897330,724362.00
07/07/2016 09:15,2,2.971,ACTIVE,214.41,347.76,59.970,1467897303,"201051344001135","219011344069620",28.94,25.50,0,317.70,391.64,87.1,82.1,0.407,468126.8,468126.8,42640,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897331,724363.00
07/07/2016 09:15,2,3.002,ACTIVE,214.41,348.96,59.954,1467897303,"201051344000594","219011344069620",29.24,24.50,0,317.70,392.85,88.9,83.8,0.402,477970.2,477970.2,38117,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897332,724364.00
07/07/2016 09:15,2,2.943,ACTIVE,214.87,348.36,59.949,1467897303,"201051344001203","219011344069620",29.26,25.50,0,319.21,397.05,87.3,82.3,0.407,475653.1,475653.1,42686,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897333,724365.00
07/07/2016 09:15,2,2.641,ACTIVE,212.61,350.77,59.954,1467897303,"274151322000054","219011344069620",28.19,28.80,0,327.32,380.82,75.4,70.9,0.530,724498.3,724498.3,31216,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897334,724366.00
07/07/2016 09:15,2,2.947,ACTIVE,215.09,348.96,59.975,1467897303,"201051344000867","219011344069620",28.84,25.80,0,317.70,393.45,86.2,81.3,0.393,465381.9,465381.9,38125,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897335,724367.00
