ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 09:15,2,2.889,ACTIVE,214.64,349.26,60.002,1467897303,"201051344001093","219011344069620",29.04,25.00,0,319.51,396.15,85.0,80.1,0.389,473706.0,473706.0,42577,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897336,724368.00
07/07/2016 09:15,2,2.873,ACTIVE,215.09,349.56,59.907,1467897303,"201051344000900","219011344069620",29.26,25.00,0,316.80,397.66,85.1,80.2,0.384,481414.6,481414.6,37507,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897337,724369.00
07/07/2016 09:15,2,2.850,ACTIVE,215.32,349.56,59.912,1467897303,"201051344000648","219011344069620",28.98,24.50,0,317.10,397.66,83.7,78.9,0.389,472174.8,472174.8,37806,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897338,724370.00
07/07/2016 09:15,2,2.848,ACTIVE,215.32,350.17,59.970,1467897303,"201051344000569","219011344069620",29.06,26.00,0,319.21,397.35,83.8,79.0,0.393,482259.9,482259.9,37429,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897338,724371.00
07/07/2016 09:15,2,2.855,ACTIVE,215.32,349.86,59.986,1467897303,"201051344000983","219011344069620",29.12,26.30,0,316.80,396.15,84.2,79.3,0.398,473984.1,473984.1,37922,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897339,724372.00
07/07/2016 09:15,2,2.812,ACTIVE,215.09,348.66,59.975,1467897303,"201051344001158","219011344069620",28.77,25.80,0,317.40,398.26,82.0,77.2,0.384,467428.7,467428.7,38189,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897340,724373.00
07/07/2016 09:15,2,2.779,ACTIVE,215.32,350.77,59.933,1467897303,"201051344000576","219011344069620",29.02,25.30,0,318.61,398.26,81.7,76.9,0.376,474703.9,474703.9,37588,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897341,724374.00
07/07/2016 09:15,2,2.557,ACTIVE,212.83,365.19,59.944,1467897303,"274151322000087","219011344069620",28.25,33.80,0,334.84,378.72,73.1,68.6,0.486,697590.3,697590.3,31360,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467897342,724375.00
07/07/2016 09:30,2,2.984,ACTIVE,215.54,349.86,60.007,1467898204,"201051344000645","219011344069620",28.69,28.80,0,319.21,397.66,86.8,81.8,0.398,474301.6,474301.6,37716,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898205,724376.00
07/07/2016 09:30,2,2.736,ACTIVE,212.83,357.68,60.002,1467898204,"274151322000085","219011344069620",27.61,29.30,0,334.84,379.32,76.5,71.9,0.526,725621.7,725621.7,31224,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898206,724377.00
07/07/2016 09:30,2,2.971,ACTIVE,215.09,351.67,60.007,1467898204,"201051344000633","219011344069620",28.96,28.00,0,317.40,397.35,87.2,82.2,0.415,465463.1,465463.1,38206,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898207,724378.00
07/07/2016 09:30,2,2.969,ACTIVE,215.32,349.86,59.986,1467898204,"201051344000469","219011344069620",29.10,27.80,0,315.90,397.35,87.7,82.7,0.415,467383.8,467383.8,38141,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898208,724379.00
07/07/2016 09:30,2,2.943,ACTIVE,213.74,347.16,59.938,1467898204,"201051344000646","219011344069620",28.77,27.80,0,317.10,392.25,85.8,80.9,0.411,469469.4,469469.4,42693,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898209,724380.00
07/07/2016 09:30,2,2.789,ACTIVE,212.61,346.56,59.986,1467898204,"274151322000052","219011344069620",28.63,32.20,0,329.13,379.92,80.8,76.0,0.318,741862.2,741862.2,31462,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898209,724381.00
07/07/2016 09:30,2,2.951,ACTIVE,214.64,348.66,59.986,1467898204,"201051344000585","219011344069620",29.02,28.80,0,317.70,395.25,86.8,81.8,0.402,477463.5,477463.5,42693,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898210,724382.00
07/07/2016 09:30,2,2.939,ACTIVE,213.74,346.26,60.012,1467898204,"201051344001230","219011344069620",28.86,26.30,0,319.51,390.14,85.9,81.0,0.398,472966.3,472966.3,42507,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898211,724383.00
07/07/2016 09:30,2,2.918,ACTIVE,214.87,349.26,59.991,1467898204,"201051344000582","219011344069620",28.80,27.30,0,317.70,395.25,85.2,80.3,0.398,466073.9,466073.9,42641,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898212,724384.00
07/07/2016 09:30,2,3.016,ACTIVE,213.74,346.86,60.018,1467898204,"201051344000955","219011344069620",28.88,28.50,0,315.90,391.34,88.3,83.3,0.424,479056.1,479056.1,42593,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898213,724385.00
07/07/2016 09:30,2,1.885,ACTIVE,212.61,422.60,59.991,1467898204,"274151322000094","219011344069620",37.91,31.00,0,390.44,448.15,71.8,67.3,0.504,603564.0,603564.0,32594,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898214,724386.00
07/07/2016 09:30,2,3.018,ACTIVE,215.54,351.37,59.991,1467898204,"201051344000579","219011344069620",29.28,28.30,0,320.41,398.26,89.6,84.6,0.429,481311.0,481311.0,18210,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898215,724387.00
07/07/2016 09:30,2,3.020,ACTIVE,213.74,346.56,59.965,1467898204,"201051344000890","219011344069620",28.67,27.80,0,317.70,391.34,87.8,82.8,0.402,476300.7,476300.7,42602,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898216,724388.00
07/07/2016 09:30,2,2.986,ACTIVE,214.19,346.86,60.018,1467898204,"201051344000438","219011344069620",29.02,27.30,0,316.80,393.75,87.8,82.8,0.411,478047.9,478047.9,42607,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898217,724389.00
07/07/2016 09:30,2,2.939,ACTIVE,214.19,347.46,59.944,1467898204,"201051344000417","219011344069620",28.98,28.50,0,316.80,391.34,86.3,81.4,0.411,470052.2,470052.2,42761,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898218,724390.00
07/07/2016 09:30,2,2.742,ACTIVE,212.61,349.26,59.975,1467898204,"274151322000083","219011344069620",28.73,30.80,0,327.32,379.32,79.9,75.2,0.314,735187.9,735187.9,31540,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898218,724391.00
07/07/2016 09:30,2,2.979,ACTIVE,213.51,352.27,59.981,1467898204,"274151322000076","219011344069620",29.10,32.60,0,329.43,380.22,87.8,82.8,0.349,783520.4,783520.4,31545,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898219,724392.00
07/07/2016 09:30,2,3.029,ACTIVE,214.87,350.17,60.018,1467898204,"201051344000868","219011344069620",28.90,27.50,0,317.70,392.55,88.7,83.7,0.402,466329.1,466329.1,37860,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898220,724393.00
07/07/2016 09:30,2,2.928,ACTIVE,212.38,345.96,59.996,1467898204,"274151322000095","219011344069620",29.08,31.50,0,329.13,379.62,86.2,81.3,0.323,775535.1,775535.1,31457,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898221,724394.00
07/07/2016 09:30,2,3.078,ACTIVE,215.54,352.57,59.996,1467898204,"201051344000988","219011344069620",28.55,28.80,0,316.80,399.46,89.0,84.0,0.424,463068.6,463068.6,38150,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898222,724395.00
07/07/2016 09:30,2,3.012,ACTIVE,214.41,347.76,59.965,1467898204,"201051344001025","219011344069620",28.98,28.50,0,317.10,392.55,88.4,83.4,0.407,476847.8,476847.8,42652,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898223,724396.00
07/07/2016 09:30,2,2.992,ACTIVE,215.54,350.17,59.975,1467898204,"201051344000458","219011344069620",29.18,29.50,0,317.10,396.45,88.4,83.4,0.429,473906.2,473906.2,38073,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898224,724397.00
07/07/2016 09:30,2,3.047,ACTIVE,216.00,352.87,59.975,1467898204,"201051344000853","219011344069620",28.84,29.00,0,319.51,398.56,89.1,84.0,0.420,472906.4,472906.4,37681,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898225,724398.00
07/07/2016 09:30,2,2.971,ACTIVE,214.19,348.06,59.981,1467898204,"201051344000685","219011344069620",29.14,26.00,0,315.30,391.34,87.7,82.7,0.442,477402.5,477402.5,42526,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898226,724399.00
07/07/2016 09:30,2,2.965,ACTIVE,214.64,349.26,60.002,1467898204,"201051344000917","219011344069620",28.88,28.50,0,319.51,391.34,86.8,81.9,0.415,474305.1,474305.1,42519,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898227,724400.00
07/07/2016 09:30,2,2.961,ACTIVE,214.19,348.36,59.959,1467898204,"201051344001145","219011344069620",29.16,26.50,0,318.00,391.04,87.5,82.5,0.407,479460.7,479460.7,42371,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898228,724401.00
07/07/2016 09:30,2,3.033,ACTIVE,214.87,350.17,59.938,1467898204,"201051344000651","219011344069620",28.92,28.50,0,316.80,395.25,88.8,83.8,0.415,472148.1,472148.1,42711,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898228,724402.00
07/07/2016 09:30,2,2.818,ACTIVE,212.61,351.07,59.986,1467898204,"274151322000088","219011344069620",27.71,29.80,0,333.93,379.32,79.2,74.5,0.539,709524.1,709524.1,31187,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898229,724403.00
07/07/2016 09:30,2,1.814,ACTIVE,213.51,439.13,60.012,1467898204,"274151322000068","219011344069620",39.78,32.20,0,392.25,452.06,73.1,68.7,0.504,603557.4,603557.4,32803,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898230,724404.00
07/07/2016 09:30,2,3.029,ACTIVE,214.41,346.56,60.012,1467898204,"201051344001135","219011344069620",29.12,28.00,0,319.51,391.64,89.3,84.3,0.411,468145.9,468145.9,42641,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898231,724405.00
07/07/2016 09:30,2,3.121,ACTIVE,214.41,349.56,59.965,1467898204,"201051344000594","219011344069620",29.06,27.50,0,317.10,392.25,91.9,86.8,0.429,477989.8,477989.8,38118,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898232,724406.00
07/07/2016 09:30,2,3.096,ACTIVE,214.64,348.66,60.012,1467898204,"201051344001203","219011344069620",28.98,28.00,0,316.50,396.15,90.9,85.8,0.429,475672.4,475672.4,42687,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898233,724407.00
07/07/2016 09:30,2,2.865,ACTIVE,212.38,342.95,59.975,1467898204,"274151322000054","219011344069620",27.83,31.00,0,333.33,380.22,80.8,76.0,0.309,724515.4,724515.4,31217,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898234,724408.00
07/07/2016 09:30,2,3.154,ACTIVE,215.09,350.17,59.996,1467898204,"201051344000867","219011344069620",28.75,28.80,0,317.10,391.94,91.8,86.7,0.424,465401.3,465401.3,38126,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898235,724409.00
07/07/2016 09:30,2,3.084,ACTIVE,214.64,348.96,59.981,1467898204,"201051344001093","219011344069620",29.06,28.50,0,318.00,392.25,90.8,85.7,0.411,473725.1,473725.1,42578,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898236,724410.00
07/07/2016 09:30,2,3.125,ACTIVE,215.32,351.67,59.965,1467898204,"201051344000900","219011344069620",29.26,28.00,0,317.10,397.96,92.7,87.5,0.429,481434.0,481434.0,37508,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898237,724411.00
07/07/2016 09:30,2,3.123,ACTIVE,215.54,350.17,59.965,1467898204,"201051344000648","219011344069620",28.92,27.30,0,318.00,397.05,91.5,86.4,0.424,472193.8,472193.8,37807,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898238,724412.00
07/07/2016 09:30,2,3.139,ACTIVE,215.54,350.77,59.970,1467898204,"201051344000569","219011344069620",29.00,29.00,0,318.91,396.45,92.1,87.0,0.433,482279.0,482279.0,37430,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898239,724413.00
07/07/2016 09:30,2,3.152,ACTIVE,215.54,350.47,60.028,1467898204,"201051344000983","219011344069620",29.22,29.30,0,318.91,398.56,93.4,88.2,0.446,474003.4,474003.4,37923,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898240,724414.00
07/07/2016 09:30,2,3.201,ACTIVE,215.77,350.47,59.959,1467898204,"201051344001158","219011344069620",28.73,28.50,0,318.61,397.96,93.1,87.9,0.442,467448.0,467448.0,38190,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898241,724415.00
07/07/2016 09:30,2,3.154,ACTIVE,215.77,351.97,60.002,1467898204,"201051344000576","219011344069620",29.00,27.50,0,319.51,398.86,92.6,87.5,0.433,474723.0,474723.0,37589,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898242,724416.00
07/07/2016 09:30,2,2.883,ACTIVE,212.83,352.27,59.991,1467898204,"274151322000087","219011344069620",28.07,36.80,0,334.54,379.32,81.9,77.1,0.296,697607.2,697607.2,31361,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467898243,724417.00
07/07/2016 09:45,2,2.771,ACTIVE,214.87,348.96,60.023,1467899104,"201051344000645","219011344069620",28.75,29.00,0,319.21,395.85,80.8,76.0,0.371,474322.3,474322.3,37717,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899105,724418.00
07/07/2016 09:45,2,2.545,ACTIVE,212.16,348.36,59.986,1467899104,"274151322000085","219011344069620",27.77,31.80,0,330.03,379.62,71.5,67.1,0.508,725640.0,725640.0,31225,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899106,724419.00
07/07/2016 09:45,2,2.785,ACTIVE,214.41,349.26,59.986,1467899104,"201051344000633","219011344069620",28.82,29.30,0,317.10,394.65,81.4,76.6,0.384,465483.9,465483.9,38207,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899107,724420.00
07/07/2016 09:45,2,2.768,ACTIVE,214.64,348.66,60.012,1467899104,"201051344000469","219011344069620",29.10,29.00,0,318.30,397.35,81.6,76.8,0.389,467404.7,467404.7,38142,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899107,724421.00
07/07/2016 09:45,2,2.766,ACTIVE,212.83,347.16,59.965,1467899104,"201051344000646","219011344069620",28.75,28.80,0,318.91,391.34,80.5,75.8,0.384,469489.9,469489.9,42694,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899108,724422.00
07/07/2016 09:45,2,2.635,ACTIVE,211.70,348.96,60.007,1467899104,"274151322000052","219011344069620",28.37,32.80,0,329.73,378.12,75.7,71.2,0.544,741881.5,741881.5,31463,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899109,724423.00
07/07/2016 09:45,2,2.768,ACTIVE,213.96,346.86,60.028,1467899104,"201051344000585","219011344069620",29.08,30.80,0,319.51,391.04,81.5,76.8,0.389,477484.2,477484.2,42694,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899110,724424.00
07/07/2016 09:45,2,2.748,ACTIVE,213.06,357.68,60.007,1467899104,"201051344001230","219011344069620",28.73,27.80,0,318.61,389.24,80.0,75.2,0.667,472986.7,472986.7,42508,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899111,724425.00
07/07/2016 09:45,2,2.713,ACTIVE,213.96,359.48,59.991,1467899104,"201051344000582","219011344069620",28.94,28.80,0,318.30,391.94,79.5,74.9,0.667,466094.0,466094.0,42642,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899112,724426.00
07/07/2016 09:45,2,2.787,ACTIVE,213.06,346.26,59.970,1467899104,"201051344000955","219011344069620",29.14,29.80,0,315.00,397.66,82.3,77.5,0.393,479076.9,479076.9,42594,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899113,724427.00
07/07/2016 09:45,2,1.777,ACTIVE,212.38,416.29,60.007,1467899104,"274151322000094","219011344069620",38.11,33.30,0,384.13,460.17,68.4,64.1,0.477,603581.2,603581.2,32595,0,0,0,L,1151911521,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899114,724428.00
07/07/2016 09:45,2,2.857,ACTIVE,214.64,349.56,60.023,1467899104,"201051344000579","219011344069620",28.78,30.00,0,321.01,397.05,83.3,78.5,0.393,481332.1,481332.1,18211,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899115,724429.00
07/07/2016 09:45,2,2.783,ACTIVE,213.29,345.36,60.034,1467899104,"201051344000890","219011344069620",29.16,27.80,0,320.11,391.04,82.2,77.5,0.376,476321.4,476321.4,42603,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899116,724430.00
07/07/2016 09:45,2,2.822,ACTIVE,213.51,347.16,60.002,1467899104,"201051344000438","219011344069620",28.80,28.50,0,316.20,403.07,82.3,77.6,0.393,478068.6,478068.6,42608,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899116,724431.00
07/07/2016 09:45,2,2.779,ACTIVE,213.51,347.16,59.959,1467899104,"201051344000417","219011344069620",28.98,29.00,0,318.61,390.44,81.6,76.8,0.393,470072.6,470072.6,42762,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899117,724432.00
07/07/2016 09:45,2,2.633,ACTIVE,211.70,363.09,59.996,1467899104,"274151322000083","219011344069620",28.49,32.40,0,327.32,378.12,75.9,71.3,0.548,735206.8,735206.8,31541,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899118,724433.00
07/07/2016 09:45,2,2.848,ACTIVE,212.61,354.07,59.991,1467899104,"274151322000076","219011344069620",28.88,34.30,0,329.43,379.62,83.2,78.4,0.336,783541.2,783541.2,31546,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899119,724434.00
07/07/2016 09:45,2,2.844,ACTIVE,214.19,349.26,59.996,1467899104,"201051344000868","219011344069620",28.65,28.80,0,317.40,391.64,82.5,77.7,0.376,466350.0,466350.0,37861,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899120,724435.00
07/07/2016 09:45,2,2.785,ACTIVE,211.70,350.47,60.002,1467899104,"274151322000095","219011344069620",28.94,33.00,0,328.82,378.72,81.7,76.9,0.309,775555.4,775555.4,31458,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899121,724436.00
07/07/2016 09:45,2,2.852,ACTIVE,214.87,351.07,60.023,1467899104,"201051344000988","219011344069620",28.63,30.00,0,318.61,397.66,82.8,78.0,0.393,463089.4,463089.4,38151,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899122,724437.00
07/07/2016 09:45,2,2.871,ACTIVE,213.74,347.16,60.023,1467899104,"201051344001025","219011344069620",28.75,30.80,0,318.00,392.25,83.5,78.7,0.380,476868.5,476868.5,42653,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899123,724438.00
07/07/2016 09:45,2,2.773,ACTIVE,214.87,348.96,60.023,1467899104,"201051344000458","219011344069620",29.08,30.30,0,317.40,394.65,81.7,77.0,0.402,473926.8,473926.8,38074,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899124,724439.00
07/07/2016 09:45,2,2.785,ACTIVE,215.32,349.86,60.028,1467899104,"201051344000853","219011344069620",28.88,29.80,0,321.61,397.66,81.5,76.7,0.389,472927.1,472927.1,37682,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899125,724440.00
07/07/2016 09:45,2,2.793,ACTIVE,213.29,347.16,60.012,1467899104,"201051344000685","219011344069620",29.16,27.00,0,316.80,391.04,82.5,77.7,0.407,477423.0,477423.0,42527,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899126,724441.00
07/07/2016 09:45,2,2.771,ACTIVE,213.96,346.86,59.954,1467899104,"201051344000917","219011344069620",28.77,29.80,0,319.21,390.74,80.8,76.0,0.380,474325.1,474325.1,42520,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899126,724442.00
07/07/2016 09:45,2,2.777,ACTIVE,213.51,346.86,59.981,1467899104,"201051344001145","219011344069620",29.24,27.00,0,318.00,390.74,82.2,77.5,0.384,479480.9,479480.9,42372,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899127,724443.00
07/07/2016 09:45,2,2.861,ACTIVE,214.19,346.56,60.023,1467899104,"201051344000651","219011344069620",28.55,30.00,0,318.00,392.25,82.7,77.9,0.384,472168.6,472168.6,42712,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899128,724444.00
07/07/2016 09:45,2,2.658,ACTIVE,211.70,363.09,59.996,1467899104,"274151322000088","219011344069620",27.71,31.80,0,327.92,379.62,74.6,70.0,0.508,709542.4,709542.4,31188,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899129,724445.00
07/07/2016 09:45,2,1.848,ACTIVE,212.83,409.68,60.002,1467899104,"274151322000068","219011344069620",37.87,34.30,0,388.04,452.06,70.5,66.1,0.473,603574.7,603574.7,32804,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899130,724446.00
07/07/2016 09:45,2,2.869,ACTIVE,213.51,345.06,59.996,1467899104,"201051344001135","219011344069620",28.63,30.30,0,319.51,390.74,83.2,78.4,0.389,468166.4,468166.4,42642,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899131,724447.00
07/07/2016 09:45,2,2.918,ACTIVE,213.96,349.26,60.023,1467899104,"201051344000594","219011344069620",29.08,29.30,0,317.40,391.34,86.0,81.1,0.398,478010.8,478010.8,38119,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899132,724448.00
07/07/2016 09:45,2,2.865,ACTIVE,213.74,346.56,60.028,1467899104,"201051344001203","219011344069620",29.14,30.30,0,317.40,393.15,84.7,79.8,0.398,475693.1,475693.1,42688,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899133,724449.00
07/07/2016 09:45,2,2.701,ACTIVE,211.70,361.59,59.996,1467899104,"274151322000054","219011344069620",27.67,32.80,0,327.62,380.82,75.7,71.1,0.535,724533.8,724533.8,31218,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899134,724450.00
07/07/2016 09:45,2,2.920,ACTIVE,214.64,347.46,60.002,1467899104,"201051344000867","219011344069620",28.77,30.00,0,319.21,390.74,85.1,80.2,0.389,465422.1,465422.1,38127,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899134,724451.00
07/07/2016 09:45,2,2.836,ACTIVE,213.96,347.16,59.991,1467899104,"201051344001093","219011344069620",28.84,29.30,0,316.50,391.34,82.9,78.1,0.384,473745.5,473745.5,42579,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899135,724452.00
07/07/2016 09:45,2,2.895,ACTIVE,214.64,349.56,60.018,1467899104,"201051344000900","219011344069620",29.04,28.80,0,317.70,397.05,85.2,80.3,0.402,481454.8,481454.8,37509,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899136,724453.00
07/07/2016 09:45,2,2.857,ACTIVE,214.87,349.56,60.002,1467899104,"201051344000648","219011344069620",29.10,27.80,0,316.50,394.95,84.2,79.3,0.393,472214.4,472214.4,37808,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899137,724454.00
07/07/2016 09:45,2,2.900,ACTIVE,214.87,349.56,60.023,1467899104,"201051344000569","219011344069620",28.78,30.00,0,316.50,394.35,84.6,79.7,0.393,482299.7,482299.7,37431,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899138,724455.00
07/07/2016 09:45,2,2.902,ACTIVE,214.87,348.36,59.996,1467899104,"201051344000983","219011344069620",29.16,30.80,0,318.91,396.15,85.8,80.9,0.411,474024.3,474024.3,37924,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899139,724456.00
07/07/2016 09:45,2,2.932,ACTIVE,214.87,348.36,60.012,1467899104,"201051344001158","219011344069620",28.67,29.80,0,316.80,396.75,85.1,80.2,0.402,467468.7,467468.7,38191,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899140,724457.00
07/07/2016 09:45,2,2.896,ACTIVE,215.09,350.17,60.007,1467899104,"201051344000576","219011344069620",28.78,28.50,0,318.30,398.26,84.5,79.6,0.398,474743.5,474743.5,37590,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899141,724458.00
07/07/2016 09:45,2,2.666,ACTIVE,211.93,361.59,60.018,1467899104,"274151322000087","219011344069620",27.71,39.50,0,329.43,379.62,74.8,70.3,0.486,697625.3,697625.3,31362,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467899142,724459.00
07/07/2016 10:00,2,2.303,ACTIVE,214.41,357.68,59.981,1467900004,"201051344000645","219011344069620",28.33,29.00,0,316.50,396.75,66.1,61.9,0.544,474341.3,474341.3,37718,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900005,724460.00
07/07/2016 10:00,2,2.061,ACTIVE,211.48,357.38,59.912,1467900004,"274151322000085","219011344069620",27.63,31.80,0,330.63,379.02,57.7,53.8,0.398,725656.4,725656.4,31226,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900006,724461.00
07/07/2016 10:00,2,2.303,ACTIVE,213.96,358.88,59.981,1467900004,"201051344000633","219011344069620",28.41,29.00,0,317.40,395.55,66.2,62.0,0.566,465502.9,465502.9,38208,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900007,724462.00
07/07/2016 10:00,2,2.283,ACTIVE,214.41,358.58,59.912,1467900004,"201051344000469","219011344069620",28.80,28.50,0,315.90,395.55,66.6,62.3,0.561,467423.8,467423.8,38143,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900008,724463.00
07/07/2016 10:00,2,2.221,ACTIVE,213.06,355.88,60.018,1467900004,"201051344000646","219011344069620",29.06,28.80,0,316.50,391.04,65.3,61.1,0.552,469508.5,469508.5,42695,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900009,724464.00
07/07/2016 10:00,2,2.113,ACTIVE,211.48,356.18,60.023,1467900004,"274151322000052","219011344069620",28.43,33.30,0,328.22,378.72,60.9,56.9,0.433,741898.8,741898.8,31464,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900010,724465.00
07/07/2016 10:00,2,2.281,ACTIVE,213.74,358.28,59.907,1467900004,"201051344000585","219011344069620",28.90,30.00,0,316.80,391.34,66.9,62.6,0.557,477503.1,477503.1,42695,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900011,724466.00
07/07/2016 10:00,2,2.199,ACTIVE,213.06,354.67,59.933,1467900004,"201051344001230","219011344069620",28.86,27.30,0,318.00,390.14,64.3,60.1,0.535,473005.0,473005.0,42509,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900012,724467.00
07/07/2016 10:00,2,2.197,ACTIVE,213.96,357.08,59.928,1467900004,"201051344000582","219011344069620",28.78,29.00,0,315.00,394.95,64.0,59.9,0.521,466112.3,466112.3,42643,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900013,724468.00
07/07/2016 10:00,2,2.232,ACTIVE,212.83,355.58,59.996,1467900004,"201051344000955","219011344069620",29.08,29.30,0,316.20,390.44,65.7,61.5,0.561,479095.7,479095.7,42595,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900014,724469.00
07/07/2016 10:00,2,1.422,ACTIVE,211.70,415.09,59.986,1467900004,"274151322000094","219011344069620",37.73,34.00,0,388.34,452.36,53.9,50.1,0.371,603596.6,603596.6,32596,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900015,724470.00
07/07/2016 10:00,2,2.279,ACTIVE,213.96,357.38,60.018,1467900004,"201051344000579","219011344069620",29.10,29.50,0,318.30,397.05,67.2,63.0,0.570,481351.5,481351.5,18212,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900016,724471.00
07/07/2016 10:00,2,2.236,ACTIVE,212.83,355.88,59.970,1467900004,"201051344000890","219011344069620",28.96,27.50,0,318.91,391.04,65.6,61.4,0.539,476340.2,476340.2,42604,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900017,724472.00
07/07/2016 10:00,2,2.205,ACTIVE,213.51,357.08,59.991,1467900004,"201051344000438","219011344069620",29.24,27.80,0,316.80,392.25,65.3,61.1,0.561,478087.3,478087.3,42609,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900018,724473.00
07/07/2016 10:00,2,2.213,ACTIVE,213.29,355.58,59.938,1467900004,"201051344000417","219011344069620",28.88,28.30,0,317.40,391.04,64.8,60.6,0.557,470091.1,470091.1,42763,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900018,724474.00
07/07/2016 10:00,2,2.084,ACTIVE,211.48,358.28,59.944,1467900004,"274151322000083","219011344069620",28.63,32.60,0,327.62,378.42,60.5,56.4,0.438,735223.8,735223.8,31542,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900019,724475.00
07/07/2016 10:00,2,2.242,ACTIVE,212.16,351.97,60.081,1467900004,"274151322000076","219011344069620",28.96,34.00,0,328.22,379.32,65.8,61.6,0.468,783559.8,783559.8,31547,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900020,724476.00
07/07/2016 10:00,2,2.293,ACTIVE,213.51,356.18,60.023,1467900004,"201051344000868","219011344069620",28.45,28.50,0,316.20,391.34,66.1,61.9,0.544,466368.9,466368.9,37862,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900021,724477.00
07/07/2016 10:00,2,2.230,ACTIVE,211.48,345.36,59.986,1467900004,"274151322000095","219011344069620",28.77,32.60,0,328.22,379.02,65.0,60.8,0.446,775573.7,775573.7,31459,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900022,724478.00
07/07/2016 10:00,2,2.279,ACTIVE,213.96,357.98,60.002,1467900004,"201051344000988","219011344069620",28.61,29.80,0,316.80,398.56,66.1,61.8,0.566,463108.4,463108.4,38152,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900023,724479.00
07/07/2016 10:00,2,2.262,ACTIVE,213.29,356.18,60.018,1467900004,"201051344001025","219011344069620",28.98,30.00,0,316.50,392.25,66.3,62.1,0.535,476887.2,476887.2,42654,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900024,724480.00
07/07/2016 10:00,2,2.258,ACTIVE,213.74,357.08,59.981,1467900004,"201051344000458","219011344069620",28.86,30.30,0,316.80,395.55,66.1,61.8,0.575,473945.7,473945.7,38075,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900025,724481.00
07/07/2016 10:00,2,2.279,ACTIVE,214.41,358.88,59.981,1467900004,"201051344000853","219011344069620",28.77,29.30,0,321.01,399.16,66.4,62.2,0.561,472946.1,472946.1,37683,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900026,724482.00
07/07/2016 10:00,2,2.236,ACTIVE,213.29,356.78,59.949,1467900004,"201051344000685","219011344069620",28.98,26.50,0,316.80,391.04,65.7,61.5,0.583,477441.4,477441.4,42528,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900027,724483.00
07/07/2016 10:00,2,2.213,ACTIVE,213.29,356.18,59.912,1467900004,"201051344000917","219011344069620",28.84,29.80,0,318.30,391.04,64.7,60.5,0.548,474343.3,474343.3,42521,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900027,724484.00
07/07/2016 10:00,2,2.238,ACTIVE,213.06,355.58,60.044,1467900004,"201051344001145","219011344069620",28.94,27.30,0,319.51,390.74,65.7,61.5,0.548,479499.2,479499.2,42373,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900028,724485.00
07/07/2016 10:00,2,2.287,ACTIVE,213.74,357.38,60.007,1467900004,"201051344000651","219011344069620",28.59,29.80,0,317.70,395.25,66.3,62.1,0.552,472187.1,472187.1,42713,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900029,724486.00
07/07/2016 10:00,2,2.105,ACTIVE,211.03,358.58,59.981,1467900004,"274151322000088","219011344069620",27.71,32.00,0,328.82,379.02,59.0,55.1,0.415,709558.7,709558.7,31189,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900030,724487.00
07/07/2016 10:00,2,1.455,ACTIVE,212.16,419.90,59.954,1467900004,"274151322000068","219011344069620",38.57,34.00,0,383.53,451.16,56.5,52.6,0.398,603590.2,603590.2,32805,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900031,724488.00
07/07/2016 10:00,2,2.303,ACTIVE,213.29,355.88,59.912,1467900004,"201051344001135","219011344069620",28.88,29.80,0,316.80,391.04,67.3,63.1,0.561,468185.1,468185.1,42643,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900032,724489.00
07/07/2016 10:00,2,2.328,ACTIVE,213.06,357.38,60.002,1467900004,"201051344000594","219011344069620",29.06,29.00,0,317.40,391.34,68.6,64.3,0.570,478029.9,478029.9,38120,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900033,724490.00
07/07/2016 10:00,2,2.344,ACTIVE,213.29,356.18,59.959,1467900004,"201051344001203","219011344069620",28.47,29.50,0,315.90,394.05,67.5,63.3,0.575,475711.8,475711.8,42689,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900034,724491.00
07/07/2016 10:00,2,2.174,ACTIVE,211.25,345.96,59.970,1467900004,"274151322000054","219011344069620",27.69,32.80,0,328.22,379.32,61.0,56.9,0.420,724550.4,724550.4,31219,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900035,724492.00
07/07/2016 10:00,2,2.359,ACTIVE,213.74,357.08,59.991,1467900004,"201051344000867","219011344069620",28.65,30.00,0,317.70,391.34,68.5,64.2,0.575,465441.1,465441.1,38128,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900036,724493.00
07/07/2016 10:00,2,2.277,ACTIVE,213.51,356.78,60.023,1467900004,"201051344001093","219011344069620",29.12,29.30,0,318.30,392.55,67.2,63.0,0.548,473763.9,473763.9,42580,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900037,724494.00
07/07/2016 10:00,2,2.307,ACTIVE,213.96,358.58,60.023,1467900004,"201051344000900","219011344069620",29.18,28.50,0,316.80,395.55,68.2,63.9,0.566,481473.8,481473.8,37510,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900038,724495.00
07/07/2016 10:00,2,2.314,ACTIVE,214.19,358.58,59.991,1467900004,"201051344000648","219011344069620",28.86,27.80,0,315.60,395.85,67.6,63.3,0.570,472233.1,472233.1,37809,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900039,724496.00
07/07/2016 10:00,2,2.332,ACTIVE,213.96,357.98,59.981,1467900004,"201051344000569","219011344069620",28.77,29.50,0,316.20,394.65,68.0,63.7,0.579,482318.6,482318.6,37432,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900040,724497.00
07/07/2016 10:00,2,2.338,ACTIVE,214.19,358.88,60.023,1467900004,"201051344000983","219011344069620",29.06,30.00,0,318.30,393.75,68.8,64.5,0.579,474043.4,474043.4,37925,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900041,724498.00
07/07/2016 10:00,2,2.363,ACTIVE,214.19,358.28,60.002,1467900004,"201051344001158","219011344069620",28.47,29.30,0,316.50,396.15,68.2,63.9,0.588,467487.5,467487.5,38192,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900041,724499.00
07/07/2016 10:00,2,2.326,ACTIVE,214.41,358.58,59.981,1467900004,"201051344000576","219011344069620",28.88,28.00,0,318.30,398.56,68.0,63.7,0.561,474762.2,474762.2,37591,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900042,724500.00
07/07/2016 10:00,2,2.162,ACTIVE,211.48,348.96,60.007,1467900004,"274151322000087","219011344069620",27.77,40.60,0,330.63,377.52,60.8,56.7,0.393,697641.6,697641.6,31363,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900043,724501.00
07/07/2016 10:15,2,2.768,ACTIVE,215.09,349.26,59.959,1467900903,"201051344000645","219011344069620",29.06,30.80,0,335.14,394.95,81.5,76.7,0.371,474361.2,474361.2,37719,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900904,724502.00
07/07/2016 10:15,2,2.578,ACTIVE,212.38,347.76,59.975,1467900903,"274151322000085","219011344069620",27.67,33.30,0,328.82,378.42,72.2,67.8,0.499,725673.9,725673.9,31227,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900905,724503.00
07/07/2016 10:15,2,2.848,ACTIVE,214.64,350.17,59.986,1467900903,"201051344000633","219011344069620",28.59,30.80,0,334.24,394.95,82.5,77.7,0.393,465522.9,465522.9,38209,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900906,724504.00
07/07/2016 10:15,2,2.844,ACTIVE,214.87,348.06,59.981,1467900903,"201051344000469","219011344069620",28.69,30.00,0,333.93,396.15,82.6,77.8,0.393,467443.9,467443.9,38144,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900907,724505.00
07/07/2016 10:15,2,2.811,ACTIVE,213.06,346.26,59.991,1467900903,"201051344000646","219011344069620",28.57,31.00,0,332.73,390.44,81.4,76.6,0.393,469528.2,469528.2,42696,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900908,724506.00
07/07/2016 10:15,2,2.664,ACTIVE,212.38,346.26,59.981,1467900903,"274151322000052","219011344069620",28.29,35.20,0,329.13,379.02,76.2,71.6,0.530,741917.3,741917.3,31465,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900909,724507.00
07/07/2016 10:15,2,2.840,ACTIVE,213.96,347.46,60.012,1467900903,"201051344000585","219011344069620",28.67,31.50,0,333.93,393.15,82.4,77.6,0.384,477523.1,477523.1,42696,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900910,724508.00
07/07/2016 10:15,2,2.754,ACTIVE,213.29,345.66,59.981,1467900903,"201051344001230","219011344069620",28.86,28.80,0,331.23,388.94,80.5,75.8,0.371,473024.6,473024.6,42510,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900911,724509.00
07/07/2016 10:15,2,2.762,ACTIVE,213.74,346.56,60.018,1467900903,"201051344000582","219011344069620",28.57,30.80,0,333.93,392.25,80.0,75.3,0.371,466131.7,466131.7,42644,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900912,724510.00
