ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 10:15,2,2.785,ACTIVE,212.83,345.96,59.922,1467900903,"201051344000955","219011344069620",29.10,31.00,0,333.63,389.84,82.1,77.3,0.389,479115.7,479115.7,42596,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900913,724511.00
07/07/2016 10:15,2,1.756,ACTIVE,212.16,417.49,59.986,1467900903,"274151322000094","219011344069620",38.33,35.00,0,384.73,456.27,68.0,63.7,0.482,603613.1,603613.1,32597,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900913,724512.00
07/07/2016 10:15,2,2.844,ACTIVE,214.64,348.06,60.002,1467900903,"201051344000579","219011344069620",29.10,30.80,0,335.14,396.75,83.8,78.9,0.398,481371.9,481371.9,18213,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900914,724513.00
07/07/2016 10:15,2,2.787,ACTIVE,213.06,345.96,60.018,1467900903,"201051344000890","219011344069620",28.94,29.00,0,333.03,390.74,81.8,77.0,0.376,476360.1,476360.1,42605,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900915,724514.00
07/07/2016 10:15,2,2.779,ACTIVE,213.51,346.56,59.975,1467900903,"201051344000438","219011344069620",29.00,29.50,0,334.24,391.94,81.7,76.9,0.389,478107.2,478107.2,42610,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900916,724515.00
07/07/2016 10:15,2,2.738,ACTIVE,213.06,345.96,59.981,1467900903,"201051344000417","219011344069620",28.94,30.00,0,333.63,390.14,80.3,75.6,0.384,470110.7,470110.7,42764,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900917,724516.00
07/07/2016 10:15,2,2.588,ACTIVE,211.93,351.97,59.965,1467900903,"274151322000083","219011344069620",28.53,34.00,0,328.82,378.42,74.7,70.2,0.539,735242.1,735242.1,31543,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900918,724517.00
07/07/2016 10:15,2,2.777,ACTIVE,212.61,350.17,59.981,1467900903,"274151322000076","219011344069620",28.86,36.50,0,334.84,378.72,81.2,76.4,0.318,783579.7,783579.7,31548,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900919,724518.00
07/07/2016 10:15,2,2.840,ACTIVE,213.96,348.06,59.965,1467900903,"201051344000868","219011344069620",28.51,30.30,0,332.73,391.94,82.0,77.2,0.376,466389.1,466389.1,37863,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900920,724519.00
07/07/2016 10:15,2,2.725,ACTIVE,211.93,347.16,59.970,1467900903,"274151322000095","219011344069620",28.90,35.20,0,332.73,378.12,79.8,75.1,0.301,775593.2,775593.2,31460,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900921,724520.00
07/07/2016 10:15,2,2.850,ACTIVE,214.64,349.56,59.991,1467900903,"201051344000988","219011344069620",28.31,31.30,0,333.63,398.26,81.8,77.0,0.384,463128.5,463128.5,38153,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900922,724521.00
07/07/2016 10:15,2,2.787,ACTIVE,213.29,345.66,60.034,1467900903,"201051344001025","219011344069620",28.92,32.00,0,334.24,391.34,81.7,76.9,0.371,476907.3,476907.3,42655,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900923,724522.00
07/07/2016 10:15,2,2.754,ACTIVE,214.64,348.06,59.996,1467900903,"201051344000458","219011344069620",29.12,32.00,0,334.84,396.15,81.3,76.5,0.393,473965.7,473965.7,38076,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900924,724523.00
07/07/2016 10:15,2,2.775,ACTIVE,215.09,349.26,59.959,1467900903,"201051344000853","219011344069620",29.00,31.30,0,336.64,397.66,81.5,76.8,0.393,472966.2,472966.2,37684,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900925,724524.00
07/07/2016 10:15,2,2.725,ACTIVE,213.29,346.86,60.028,1467900903,"201051344000685","219011344069620",29.16,28.00,0,333.93,390.44,80.5,75.8,0.398,477461.2,477461.2,42529,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900926,724525.00
07/07/2016 10:15,2,2.699,ACTIVE,213.29,347.16,59.944,1467900903,"201051344000917","219011344069620",29.16,32.20,0,333.03,390.44,79.7,75.0,0.367,474362.7,474362.7,42522,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900926,724526.00
07/07/2016 10:15,2,2.752,ACTIVE,213.06,346.26,59.981,1467900903,"201051344001145","219011344069620",28.75,29.00,0,334.24,390.14,80.1,75.4,0.376,479518.9,479518.9,42374,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900927,724527.00
07/07/2016 10:15,2,2.756,ACTIVE,213.74,347.46,60.023,1467900903,"201051344000651","219011344069620",29.08,31.50,0,316.80,393.45,81.2,76.5,0.371,472207.0,472207.0,42714,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900928,724528.00
07/07/2016 10:15,2,2.574,ACTIVE,211.48,347.16,59.991,1467900903,"274151322000088","219011344069620",27.67,32.80,0,328.52,379.62,72.2,67.7,0.499,709576.3,709576.3,31190,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900929,724529.00
07/07/2016 10:15,2,1.789,ACTIVE,212.61,421.10,60.002,1467900903,"274151322000068","219011344069620",38.15,35.20,0,393.45,452.06,69.0,64.7,0.491,603606.9,603606.9,32806,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900930,724530.00
07/07/2016 10:15,2,2.818,ACTIVE,213.29,345.36,60.012,1467900903,"201051344001135","219011344069620",28.69,31.30,0,333.33,390.44,81.8,77.1,0.384,468205.1,468205.1,42644,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900931,724531.00
07/07/2016 10:15,2,2.826,ACTIVE,213.74,347.16,60.007,1467900903,"201051344000594","219011344069620",29.18,30.50,0,333.63,391.04,83.6,78.8,0.389,478050.3,478050.3,38121,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900932,724532.00
07/07/2016 10:15,2,2.842,ACTIVE,213.51,346.86,59.981,1467900903,"201051344001203","219011344069620",28.61,31.00,0,334.24,391.94,82.3,77.5,0.389,475731.8,475731.8,42690,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900933,724533.00
07/07/2016 10:15,2,2.613,ACTIVE,211.93,363.09,59.981,1467900903,"274151322000054","219011344069620",27.69,34.00,0,328.52,379.32,73.3,68.9,0.513,724568.2,724568.2,31220,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900934,724534.00
07/07/2016 10:15,2,2.846,ACTIVE,214.41,346.86,59.933,1467900903,"201051344000867","219011344069620",28.77,31.80,0,334.54,390.74,82.9,78.1,0.380,465461.3,465461.3,38129,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900935,724535.00
07/07/2016 10:15,2,2.777,ACTIVE,213.51,346.56,60.012,1467900903,"201051344001093","219011344069620",28.84,30.30,0,333.93,390.74,81.2,76.4,0.367,473783.6,473783.6,42581,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900936,724536.00
07/07/2016 10:15,2,2.828,ACTIVE,214.41,348.66,60.007,1467900903,"201051344000900","219011344069620",28.92,30.30,0,334.54,395.85,82.9,78.1,0.380,481494.1,481494.1,37511,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900937,724537.00
07/07/2016 10:15,2,2.816,ACTIVE,214.64,348.06,59.975,1467900903,"201051344000648","219011344069620",28.55,29.80,0,334.84,395.85,81.4,76.6,0.380,472253.0,472253.0,37810,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900938,724538.00
07/07/2016 10:15,2,2.826,ACTIVE,214.64,349.26,59.986,1467900903,"201051344000569","219011344069620",28.59,31.80,0,334.24,394.35,81.8,77.1,0.384,482338.6,482338.6,37433,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900939,724539.00
07/07/2016 10:15,2,2.805,ACTIVE,214.87,348.96,59.970,1467900903,"201051344000983","219011344069620",29.10,32.00,0,334.24,393.75,82.7,77.8,0.393,474063.7,474063.7,37926,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900940,724540.00
07/07/2016 10:15,2,2.789,ACTIVE,214.87,348.36,59.991,1467900903,"201051344001158","219011344069620",29.04,31.00,0,334.54,395.55,82.0,77.2,0.380,467507.6,467507.6,38193,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900941,724541.00
07/07/2016 10:15,2,2.803,ACTIVE,215.09,349.86,59.986,1467900903,"201051344000576","219011344069620",28.45,30.00,0,335.14,396.45,80.8,76.0,0.371,474782.2,474782.2,37592,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900942,724542.00
07/07/2016 10:15,2,2.576,ACTIVE,212.38,354.67,59.991,1467900903,"274151322000087","219011344069620",27.55,42.80,0,327.02,378.72,71.9,67.5,0.473,697659.1,697659.1,31364,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467900942,724543.00
07/07/2016 10:30,2,2.836,ACTIVE,214.64,348.06,59.949,1467901803,"201051344000645","219011344069620",28.49,31.80,0,317.10,391.04,81.9,77.1,0.371,474380.3,474380.3,37720,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901804,724544.00
07/07/2016 10:30,2,2.586,ACTIVE,211.93,346.56,59.991,1467901803,"274151322000085","219011344069620",27.63,33.80,0,327.32,376.31,72.5,68.0,0.499,725690.7,725690.7,31228,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901805,724545.00
07/07/2016 10:30,2,2.852,ACTIVE,214.19,348.96,60.002,1467901803,"201051344000633","219011344069620",28.67,31.30,0,333.63,369.70,82.8,78.0,0.393,465542.2,465542.2,38210,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901806,724546.00
07/07/2016 10:30,2,2.826,ACTIVE,214.41,348.66,59.970,1467901803,"201051344000469","219011344069620",28.94,30.80,0,333.63,369.10,82.8,78.0,0.389,467463.1,467463.1,38145,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901807,724547.00
07/07/2016 10:30,2,2.773,ACTIVE,212.83,345.66,59.970,1467901803,"201051344000646","219011344069620",29.06,31.50,0,316.80,390.44,81.6,76.9,0.389,469547.2,469547.2,42697,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901807,724548.00
07/07/2016 10:30,2,2.648,ACTIVE,211.48,352.57,59.970,1467901803,"274151322000052","219011344069620",28.59,34.80,0,327.32,378.72,76.7,72.1,0.539,741935.1,741935.1,31466,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901808,724549.00
07/07/2016 10:30,2,2.836,ACTIVE,213.51,346.56,60.012,1467901803,"201051344000585","219011344069620",28.86,32.40,0,328.82,368.80,83.0,78.1,0.389,477542.4,477542.4,42697,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901809,724550.00
07/07/2016 10:30,2,2.762,ACTIVE,212.83,345.06,60.002,1467901803,"201051344001230","219011344069620",29.02,29.00,0,319.81,388.64,81.1,76.4,0.376,473043.4,473043.4,42511,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901810,724551.00
07/07/2016 10:30,2,2.760,ACTIVE,213.74,346.56,59.917,1467901803,"201051344000582","219011344069620",28.78,31.00,0,318.00,391.64,80.5,75.7,0.371,466150.4,466150.4,42645,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901811,724552.00
07/07/2016 10:30,2,2.787,ACTIVE,212.83,344.76,59.965,1467901803,"201051344000955","219011344069620",29.18,31.80,0,329.73,367.60,82.5,77.7,0.389,479135.0,479135.0,42597,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901812,724553.00
07/07/2016 10:30,2,1.789,ACTIVE,211.70,421.40,59.970,1467901803,"274151322000094","219011344069620",38.05,35.00,0,391.34,449.95,68.7,64.4,0.482,603629.0,603629.0,32598,0,0,0,L,1151911521,0,121.10,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901813,724554.00
07/07/2016 10:30,2,2.836,ACTIVE,214.64,348.36,59.970,1467901803,"201051344000579","219011344069620",29.40,31.00,0,334.24,369.10,84.5,79.6,0.407,481391.6,481391.6,18214,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901814,724555.00
07/07/2016 10:30,2,2.797,ACTIVE,213.06,345.06,59.933,1467901803,"201051344000890","219011344069620",29.02,30.00,0,330.03,368.20,82.2,77.5,0.376,476379.3,476379.3,42606,0,0,0,L,1122011218,0,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901815,724556.00
07/07/2016 10:30,2,2.777,ACTIVE,213.51,346.56,60.007,1467901803,"201051344000438","219011344069620",29.24,30.00,0,330.93,368.80,82.3,77.5,0.393,478126.4,478126.4,42611,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901816,724557.00
07/07/2016 10:30,2,2.783,ACTIVE,213.29,346.26,59.896,1467901803,"201051344000417","219011344069620",28.78,30.80,0,319.51,389.84,81.1,76.4,0.389,470129.6,470129.6,42765,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901816,724558.00
07/07/2016 10:30,2,2.625,ACTIVE,211.48,345.66,59.965,1467901803,"274151322000083","219011344069620",28.43,34.00,0,326.72,377.52,75.6,71.1,0.535,735259.6,735259.6,31544,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901817,724559.00
07/07/2016 10:30,2,2.795,ACTIVE,212.38,343.85,59.970,1467901803,"274151322000076","219011344069620",29.08,38.00,0,329.73,362.79,82.3,77.5,0.323,783598.9,783598.9,31549,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901818,724560.00
07/07/2016 10:30,2,2.887,ACTIVE,213.96,347.16,59.991,1467901803,"201051344000868","219011344069620",28.43,30.80,0,333.33,368.20,83.2,78.3,0.380,466408.3,466408.3,37864,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901819,724561.00
07/07/2016 10:30,2,2.762,ACTIVE,211.25,351.07,59.965,1467901803,"274151322000095","219011344069620",29.00,36.80,0,325.52,377.52,81.2,76.4,0.309,775612.1,775612.1,31461,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901820,724562.00
07/07/2016 10:30,2,2.863,ACTIVE,214.64,350.17,59.996,1467901803,"201051344000988","219011344069620",28.69,32.00,0,333.03,370.30,83.2,78.4,0.393,463147.7,463147.7,38154,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901821,724563.00
07/07/2016 10:30,2,2.852,ACTIVE,213.51,345.66,59.981,1467901803,"201051344001025","219011344069620",28.75,32.40,0,330.03,369.10,83.1,78.3,0.380,476926.5,476926.5,42656,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901822,724564.00
07/07/2016 10:30,2,2.838,ACTIVE,214.64,347.46,59.959,1467901803,"201051344000458","219011344069620",28.94,32.80,0,333.63,368.20,83.2,78.4,0.407,473984.9,473984.9,38077,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901823,724565.00
07/07/2016 10:30,2,2.846,ACTIVE,215.09,349.56,59.965,1467901803,"201051344000853","219011344069620",28.90,32.00,0,334.84,369.70,83.3,78.5,0.389,472985.4,472985.4,37685,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901824,724566.00
07/07/2016 10:30,2,2.795,ACTIVE,213.29,346.26,60.023,1467901803,"201051344000685","219011344069620",29.00,28.50,0,317.70,390.44,82.2,77.4,0.407,477480.1,477480.1,42530,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901824,724567.00
07/07/2016 10:30,2,2.781,ACTIVE,213.51,346.26,60.018,1467901803,"201051344000917","219011344069620",28.92,31.80,0,320.71,389.84,81.5,76.7,0.384,474381.4,474381.4,42523,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901826,724568.00
07/07/2016 10:30,2,2.787,ACTIVE,213.29,346.56,59.965,1467901803,"201051344001145","219011344069620",29.18,29.00,0,318.91,391.04,82.4,77.6,0.384,479537.8,479537.8,42375,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901827,724569.00
07/07/2016 10:30,2,2.861,ACTIVE,213.96,347.16,59.970,1467901803,"201051344000651","219011344069620",28.61,31.50,0,316.50,393.15,82.8,78.0,0.389,472226.1,472226.1,42715,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901828,724570.00
07/07/2016 10:30,2,2.625,ACTIVE,211.48,363.09,59.986,1467901803,"274151322000088","219011344069620",27.67,33.50,0,327.32,376.62,73.6,69.1,0.508,709593.1,709593.1,31191,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901829,724571.00
07/07/2016 10:30,2,1.771,ACTIVE,212.61,426.21,59.975,1467901803,"274151322000068","219011344069620",38.72,35.60,0,391.64,455.37,70.0,65.6,0.486,603622.9,603622.9,32807,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901829,724572.00
07/07/2016 10:30,2,2.850,ACTIVE,213.51,345.66,59.981,1467901803,"201051344001135","219011344069620",28.90,32.20,0,330.03,367.90,83.4,78.6,0.389,468224.2,468224.2,42645,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901830,724573.00
07/07/2016 10:30,2,2.867,ACTIVE,213.74,347.76,59.975,1467901803,"201051344000594","219011344069620",29.38,31.00,0,330.33,369.70,85.3,80.4,0.393,478069.9,478069.9,38122,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901831,724574.00
07/07/2016 10:30,2,2.852,ACTIVE,213.74,346.56,59.928,1467901803,"201051344001203","219011344069620",28.98,31.50,0,331.53,368.50,83.8,79.0,0.393,475751.1,475751.1,42691,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901832,724575.00
07/07/2016 10:30,2,2.660,ACTIVE,211.25,363.39,59.975,1467901803,"274151322000054","219011344069620",27.63,34.50,0,326.42,377.52,74.5,70.0,0.530,724585.3,724585.3,31221,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901833,724576.00
07/07/2016 10:30,2,2.885,ACTIVE,214.41,347.16,59.981,1467901803,"201051344000867","219011344069620",28.88,32.20,0,333.03,369.10,84.4,79.6,0.389,465480.6,465480.6,38130,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901834,724577.00
07/07/2016 10:30,2,2.789,ACTIVE,213.74,345.96,59.907,1467901803,"201051344001093","219011344069620",29.12,30.50,0,319.81,391.04,82.3,77.5,0.371,473802.4,473802.4,42582,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901835,724578.00
07/07/2016 10:30,2,2.848,ACTIVE,214.41,348.66,59.944,1467901803,"201051344000900","219011344069620",29.14,30.80,0,333.33,368.80,84.1,79.2,0.384,481513.4,481513.4,37512,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901836,724579.00
07/07/2016 10:30,2,2.822,ACTIVE,214.64,347.46,59.970,1467901803,"201051344000648","219011344069620",28.94,30.50,0,317.10,391.64,82.7,77.9,0.389,472272.0,472272.0,37811,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901837,724580.00
07/07/2016 10:30,2,2.852,ACTIVE,214.41,348.36,59.949,1467901803,"201051344000569","219011344069620",28.75,32.00,0,333.63,368.80,83.0,78.2,0.389,482357.7,482357.7,37434,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901838,724581.00
07/07/2016 10:30,2,2.822,ACTIVE,214.41,348.36,59.954,1467901803,"201051344000983","219011344069620",29.30,32.80,0,333.33,369.10,83.7,78.9,0.402,474083.0,474083.0,37927,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901838,724582.00
07/07/2016 10:30,2,2.848,ACTIVE,214.64,347.76,59.912,1467901803,"201051344001158","219011344069620",28.82,31.50,0,333.63,368.80,83.2,78.3,0.384,467526.8,467526.8,38194,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901839,724583.00
07/07/2016 10:30,2,2.795,ACTIVE,214.87,348.96,59.933,1467901803,"201051344000576","219011344069620",28.96,30.80,0,315.90,391.64,82.0,77.3,0.384,474801.2,474801.2,37593,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901840,724584.00
07/07/2016 10:30,2,2.602,ACTIVE,211.70,358.88,59.986,1467901803,"274151322000087","219011344069620",27.67,43.40,0,327.02,374.81,72.9,68.4,0.477,697676.0,697676.0,31365,0,0,0,L,1151911521,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467901841,724585.00
07/07/2016 10:45,2,2.602,ACTIVE,213.74,358.58,59.933,1467902703,"201051344000645","219011344069620",28.41,30.80,0,317.10,391.64,74.9,70.4,0.619,474398.5,474398.5,37721,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902704,724586.00
07/07/2016 10:45,2,2.385,ACTIVE,211.03,348.66,59.986,1467902703,"274151322000085","219011344069620",27.31,34.30,0,332.73,374.81,66.0,61.8,0.464,725706.7,725706.7,31229,0,0,0,L,1151911521,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902705,724587.00
07/07/2016 10:45,2,2.600,ACTIVE,213.29,358.58,59.981,1467902703,"201051344000633","219011344069620",28.61,30.50,0,318.91,392.55,75.3,70.8,0.650,465560.5,465560.5,38211,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902706,724588.00
07/07/2016 10:45,2,2.578,ACTIVE,213.74,360.38,60.034,1467902703,"201051344000469","219011344069620",28.82,29.50,0,316.80,392.25,75.3,70.7,0.650,467481.4,467481.4,38146,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902707,724589.00
07/07/2016 10:45,2,2.531,ACTIVE,211.93,356.78,60.018,1467902703,"201051344000646","219011344069620",28.94,30.00,0,318.30,390.14,74.2,69.7,0.636,469565.2,469565.2,42698,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902708,724590.00
07/07/2016 10:45,2,2.441,ACTIVE,210.80,348.36,60.034,1467902703,"274151322000052","219011344069620",28.11,35.20,0,331.83,376.31,69.5,65.1,0.495,741952.0,741952.0,31467,0,0,0,L,1151911521,0,120.65,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902709,724591.00
07/07/2016 10:45,2,2.613,ACTIVE,212.61,357.98,60.018,1467902703,"201051344000585","219011344069620",28.61,31.00,0,317.10,391.04,75.8,71.2,0.636,477560.8,477560.8,42698,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902710,724592.00
07/07/2016 10:45,2,2.504,ACTIVE,212.16,355.58,59.954,1467902703,"201051344001230","219011344069620",28.94,28.00,0,319.51,388.34,73.5,69.0,0.610,473061.3,473061.3,42512,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902711,724593.00
07/07/2016 10:45,2,2.533,ACTIVE,213.06,357.98,60.012,1467902703,"201051344000582","219011344069620",28.47,30.30,0,317.70,391.94,73.0,68.6,0.601,466168.2,466168.2,42646,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902712,724594.00
07/07/2016 10:45,2,2.568,ACTIVE,211.70,356.48,60.018,1467902703,"201051344000955","219011344069620",28.73,30.50,0,319.21,389.54,74.8,70.2,0.645,479153.2,479153.2,42598,0,0,0,L,1122011218,0,121.10,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902713,724595.00
07/07/2016 10:45,2,1.621,ACTIVE,211.03,409.38,60.007,1467902703,"274151322000094","219011344069620",38.09,35.40,0,384.43,446.35,62.2,58.1,0.442,603644.0,603644.0,32599,0,0,0,L,1151911521,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902713,724596.00
07/07/2016 10:45,2,2.607,ACTIVE,213.74,359.48,60.007,1467902703,"201051344000579","219011344069620",28.94,31.00,0,318.61,390.44,76.5,71.9,0.654,481410.3,481410.3,18215,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902714,724597.00
07/07/2016 10:45,2,2.555,ACTIVE,212.16,356.48,59.938,1467902703,"201051344000890","219011344069620",28.90,28.50,0,319.21,390.44,74.8,70.3,0.610,476397.5,476397.5,42607,0,0,0,L,1122011218,0,122.01,120.42,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902715,724598.00
07/07/2016 10:45,2,2.539,ACTIVE,212.38,358.58,60.012,1467902703,"201051344000438","219011344069620",28.94,29.30,0,317.40,391.34,74.4,69.9,0.645,478144.5,478144.5,42612,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902716,724599.00
07/07/2016 10:45,2,2.537,ACTIVE,212.38,357.38,60.018,1467902703,"201051344000417","219011344069620",28.63,29.50,0,320.11,390.44,73.5,69.0,0.632,470147.5,470147.5,42766,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902717,724600.00
07/07/2016 10:45,2,2.387,ACTIVE,210.35,359.48,60.002,1467902703,"274151322000083","219011344069620",28.33,34.00,0,331.53,375.71,68.4,64.1,0.477,735276.3,735276.3,31545,0,0,0,L,1151911521,0,120.20,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902718,724601.00
07/07/2016 10:45,2,2.553,ACTIVE,211.70,362.19,59.991,1467902703,"274151322000076","219011344069620",28.71,35.80,0,329.73,377.82,74.2,69.7,0.544,783617.0,783617.0,31550,0,0,0,L,1151911521,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902719,724602.00
07/07/2016 10:45,2,2.596,ACTIVE,212.83,357.98,60.028,1467902703,"201051344000868","219011344069620",28.59,29.50,0,316.80,390.74,75.2,70.6,0.623,466426.6,466426.6,37865,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902720,724603.00
07/07/2016 10:45,2,2.523,ACTIVE,210.80,356.48,59.996,1467902703,"274151322000095","219011344069620",28.65,34.30,0,329.43,376.92,73.2,68.7,0.508,775629.9,775629.9,31462,0,0,0,L,1151911521,0,121.10,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902721,724604.00
07/07/2016 10:45,2,2.604,ACTIVE,213.29,360.69,59.975,1467902703,"201051344000988","219011344069620",28.43,30.80,0,315.60,393.45,75.0,70.4,0.636,463166.0,463166.0,38155,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902722,724605.00
07/07/2016 10:45,2,2.576,ACTIVE,212.38,355.58,59.996,1467902703,"201051344001025","219011344069620",28.69,31.00,0,318.61,391.64,75.0,70.4,0.614,476944.7,476944.7,42657,0,0,0,L,1122011218,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902723,724606.00
07/07/2016 10:45,2,2.582,ACTIVE,213.29,358.28,60.012,1467902703,"201051344000458","219011344069620",28.61,31.80,0,315.30,391.64,74.8,70.3,0.650,474003.1,474003.1,38078,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902724,724607.00
07/07/2016 10:45,2,2.584,ACTIVE,213.96,359.78,59.975,1467902703,"201051344000853","219011344069620",28.67,31.00,0,319.81,396.15,75.1,70.5,0.641,473003.6,473003.6,37686,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902725,724608.00
07/07/2016 10:45,2,2.520,ACTIVE,212.38,357.68,60.012,1467902703,"201051344000685","219011344069620",28.86,27.80,0,318.30,390.14,73.7,69.2,0.645,477498.0,477498.0,42531,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902725,724609.00
07/07/2016 10:45,2,2.471,ACTIVE,212.61,357.38,59.996,1467902703,"201051344000917","219011344069620",29.08,31.00,0,320.71,391.04,72.8,68.3,0.623,474399.2,474399.2,42524,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902726,724610.00
07/07/2016 10:45,2,2.535,ACTIVE,212.16,356.78,59.991,1467902703,"201051344001145","219011344069620",28.69,28.50,0,318.91,390.14,73.6,69.1,0.614,479555.7,479555.7,42376,0,0,0,L,1122011218,0,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902727,724611.00
07/07/2016 10:45,2,2.557,ACTIVE,212.83,358.88,59.996,1467902703,"201051344000651","219011344069620",28.61,31.80,0,318.30,391.64,74.1,69.6,0.614,472244.0,472244.0,42716,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902728,724612.00
07/07/2016 10:45,2,2.350,ACTIVE,210.57,357.38,59.970,1467902703,"274151322000088","219011344069620",27.57,33.80,0,331.83,374.81,65.6,61.4,0.451,709609.1,709609.1,31192,0,0,0,L,1151911521,0,121.55,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902729,724613.00
07/07/2016 10:45,2,1.633,ACTIVE,211.25,414.49,59.991,1467902703,"274151322000068","219011344069620",37.69,35.80,0,383.53,448.75,62.1,58.0,0.442,603638.0,603638.0,32808,0,0,0,L,1151911521,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902730,724614.00
07/07/2016 10:45,2,2.572,ACTIVE,212.16,356.48,60.018,1467902703,"201051344001135","219011344069620",28.59,31.00,0,318.91,390.14,74.5,70.0,0.619,468242.3,468242.3,42646,0,0,0,L,1122011218,0,121.78,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902731,724615.00
07/07/2016 10:45,2,2.584,ACTIVE,212.61,357.38,59.981,1467902703,"201051344000594","219011344069620",29.00,30.00,0,318.00,391.04,75.9,71.3,0.628,478088.4,478088.4,38123,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902732,724616.00
07/07/2016 10:45,2,2.598,ACTIVE,212.61,357.38,60.012,1467902703,"201051344001203","219011344069620",28.23,30.30,0,318.00,391.94,74.3,69.8,0.636,475769.2,475769.2,42692,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902733,724617.00
07/07/2016 10:45,2,2.365,ACTIVE,211.25,360.08,59.986,1467902703,"274151322000054","219011344069620",27.73,35.00,0,331.83,375.41,66.4,62.2,0.451,724601.4,724601.4,31222,0,0,0,L,1151911521,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902734,724618.00
07/07/2016 10:45,2,2.596,ACTIVE,213.29,357.08,60.007,1467902703,"201051344000867","219011344069620",28.63,31.30,0,317.70,390.44,75.3,70.7,0.619,465499.0,465499.0,38131,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902735,724619.00
07/07/2016 10:45,2,2.516,ACTIVE,212.83,357.98,59.944,1467902703,"201051344001093","219011344069620",28.63,29.80,0,318.30,390.44,73.0,68.5,0.597,473820.3,473820.3,42583,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902736,724620.00
07/07/2016 10:45,2,2.604,ACTIVE,213.29,359.48,59.959,1467902703,"201051344000900","219011344069620",28.55,29.80,0,315.30,391.94,75.3,70.8,0.628,481531.7,481531.7,37513,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902737,724621.00
07/07/2016 10:45,2,2.506,ACTIVE,213.51,358.88,60.012,1467902703,"201051344000648","219011344069620",29.18,29.30,0,316.20,391.64,74.1,69.6,0.614,472290.1,472290.1,37812,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902738,724622.00
07/07/2016 10:45,2,2.570,ACTIVE,213.29,358.28,60.018,1467902703,"201051344000569","219011344069620",28.73,31.00,0,318.61,391.64,74.8,70.3,0.636,482375.9,482375.9,37435,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902739,724623.00
07/07/2016 10:45,2,2.613,ACTIVE,213.51,359.78,59.970,1467902703,"201051344000983","219011344069620",28.61,31.50,0,318.00,392.25,75.7,71.2,0.654,474101.4,474101.4,37928,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902739,724624.00
07/07/2016 10:45,2,2.604,ACTIVE,213.51,358.88,60.028,1467902703,"201051344001158","219011344069620",28.33,30.50,0,317.70,392.25,74.7,70.2,0.636,467545.0,467545.0,38195,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902740,724625.00
07/07/2016 10:45,2,2.529,ACTIVE,213.51,360.69,60.002,1467902703,"201051344000576","219011344069620",28.92,29.80,0,318.00,392.25,74.0,69.5,0.619,474819.1,474819.1,37594,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902741,724626.00
07/07/2016 10:45,2,2.361,ACTIVE,210.57,356.78,59.959,1467902703,"274151322000087","219011344069620",27.55,44.00,0,332.43,373.31,65.8,61.6,0.429,697691.9,697691.9,31366,0,0,0,L,1151911521,0,121.33,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467902742,724627.00
07/07/2016 11:00,2,2.574,ACTIVE,214.41,358.88,59.954,1467903604,"201051344000645","219011344069620",28.71,30.30,0,336.04,391.94,74.9,70.3,0.619,474416.1,474416.1,37722,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903605,724628.00
07/07/2016 11:00,2,2.350,ACTIVE,211.93,360.08,59.959,1467903604,"274151322000085","219011344069620",27.73,34.30,0,332.73,373.61,66.0,61.8,0.460,725722.2,725722.2,31230,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903606,724629.00
07/07/2016 11:00,2,2.576,ACTIVE,213.74,360.38,59.991,1467903604,"201051344000633","219011344069620",28.84,30.30,0,332.13,392.25,75.3,70.7,0.636,465578.2,465578.2,38212,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903607,724630.00
07/07/2016 11:00,2,2.592,ACTIVE,214.19,361.59,60.002,1467903604,"201051344000469","219011344069620",28.73,29.50,0,334.84,391.94,75.4,70.9,0.641,467499.2,467499.2,38147,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903608,724631.00
07/07/2016 11:00,2,2.551,ACTIVE,212.38,358.28,59.949,1467903604,"201051344000646","219011344069620",28.86,29.80,0,331.23,388.94,74.5,70.0,0.628,469582.7,469582.7,42699,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903609,724632.00
07/07/2016 11:00,2,2.436,ACTIVE,211.25,360.99,59.949,1467903604,"274151322000052","219011344069620",28.25,35.20,0,331.53,374.81,69.7,65.4,0.495,741968.3,741968.3,31468,0,0,0,L,1151911521,0,121.10,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903609,724633.00
07/07/2016 11:00,2,2.629,ACTIVE,213.51,359.18,59.959,1467903604,"201051344000585","219011344069620",28.63,30.50,0,333.63,389.84,76.3,71.7,0.636,477578.6,477578.6,42699,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903610,724634.00
07/07/2016 11:00,2,2.527,ACTIVE,212.61,356.78,59.944,1467903604,"201051344001230","219011344069620",28.82,27.80,0,330.93,387.44,73.8,69.3,0.619,473078.6,473078.6,42513,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903611,724635.00
07/07/2016 11:00,2,2.510,ACTIVE,213.51,359.18,59.896,1467903604,"201051344000582","219011344069620",28.88,30.00,0,333.03,390.14,73.5,69.0,0.601,466185.4,466185.4,42647,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903612,724636.00
07/07/2016 11:00,2,2.549,ACTIVE,212.61,357.98,59.965,1467903604,"201051344000955","219011344069620",29.14,30.00,0,332.73,388.64,75.2,70.7,0.645,479170.8,479170.8,42599,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903613,724637.00
07/07/2016 11:00,2,1.613,ACTIVE,211.93,417.49,59.949,1467903604,"274151322000094","219011344069620",38.25,35.60,0,386.53,450.26,62.4,58.3,0.442,603658.6,603658.6,32600,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903614,724638.00
07/07/2016 11:00,2,2.619,ACTIVE,214.19,360.99,59.949,1467903604,"201051344000579","219011344069620",29.10,30.30,0,319.81,392.85,77.2,72.6,0.654,481428.3,481428.3,18216,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903615,724639.00
07/07/2016 11:00,2,2.578,ACTIVE,212.83,357.98,59.938,1467903604,"201051344000890","219011344069620",28.94,28.00,0,331.83,388.94,75.5,71.0,0.619,476415.2,476415.2,42608,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903616,724640.00
07/07/2016 11:00,2,2.576,ACTIVE,213.06,358.58,59.944,1467903604,"201051344000438","219011344069620",28.84,28.80,0,333.03,390.44,75.2,70.7,0.636,478162.1,478162.1,42613,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903617,724641.00
07/07/2016 11:00,2,2.568,ACTIVE,213.06,357.98,59.944,1467903604,"201051344000417","219011344069620",28.61,29.00,0,332.13,388.64,74.5,70.0,0.636,470164.9,470164.9,42767,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903618,724642.00
07/07/2016 11:00,2,2.420,ACTIVE,211.25,349.56,59.938,1467903604,"274151322000083","219011344069620",28.27,34.00,0,331.83,373.91,69.3,65.0,0.499,735292.4,735292.4,31546,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903618,724643.00
07/07/2016 11:00,2,2.572,ACTIVE,211.70,363.69,59.933,1467903604,"274151322000076","219011344069620",28.82,35.40,0,332.43,378.12,75.0,70.5,0.544,783634.5,783634.5,31551,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903619,724644.00
07/07/2016 11:00,2,2.631,ACTIVE,213.51,358.58,59.954,1467903604,"201051344000868","219011344069620",28.49,29.50,0,333.33,390.44,76.0,71.4,0.623,466444.4,466444.4,37866,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903620,724645.00
07/07/2016 11:00,2,2.527,ACTIVE,211.25,359.78,59.928,1467903604,"274151322000095","219011344069620",28.94,34.00,0,329.73,376.62,74.1,69.6,0.521,775647.2,775647.2,31463,0,0,0,L,1151911521,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903621,724646.00
07/07/2016 11:00,2,2.621,ACTIVE,213.96,361.89,59.959,1467903604,"201051344000988","219011344069620",28.51,30.50,0,334.24,392.85,75.7,71.1,0.650,463183.7,463183.7,38156,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903622,724647.00
07/07/2016 11:00,2,2.594,ACTIVE,213.06,358.28,59.949,1467903604,"201051344001025","219011344069620",28.82,30.80,0,333.33,391.04,75.8,71.2,0.628,476962.4,476962.4,42658,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903623,724648.00
07/07/2016 11:00,2,2.568,ACTIVE,213.96,359.78,59.965,1467903604,"201051344000458","219011344069620",29.04,31.30,0,335.14,391.64,75.5,70.9,0.663,474020.8,474020.8,38079,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903624,724649.00
07/07/2016 11:00,2,2.605,ACTIVE,214.41,361.29,59.907,1467903604,"201051344000853","219011344069620",28.75,30.80,0,336.04,396.15,75.9,71.3,0.654,473021.3,473021.3,37687,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903625,724650.00
07/07/2016 11:00,2,2.557,ACTIVE,213.06,358.28,59.965,1467903604,"201051344000685","219011344069620",28.82,27.30,0,332.13,389.24,74.7,70.1,0.645,477515.4,477515.4,42532,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903626,724651.00
07/07/2016 11:00,2,2.547,ACTIVE,213.29,357.68,59.949,1467903604,"201051344000917","219011344069620",28.57,31.00,0,332.73,389.24,73.7,69.2,0.632,474416.4,474416.4,42525,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903626,724652.00
07/07/2016 11:00,2,2.523,ACTIVE,213.06,357.98,59.954,1467903604,"201051344001145","219011344069620",29.20,28.30,0,332.73,388.94,74.6,70.1,0.636,479573.0,479573.0,42377,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903627,724653.00
