ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 11:00,2,2.578,ACTIVE,213.51,359.48,59.954,1467903604,"201051344000651","219011344069620",28.73,31.30,0,334.54,390.44,75.0,70.4,0.628,472261.5,472261.5,42717,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903628,724654.00
07/07/2016 11:00,2,2.377,ACTIVE,211.25,348.36,59.938,1467903604,"274151322000088","219011344069620",27.65,34.30,0,331.53,372.71,66.5,62.3,0.460,709624.5,709624.5,31193,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903629,724655.00
07/07/2016 11:00,2,1.643,ACTIVE,212.16,411.18,59.928,1467903604,"274151322000068","219011344069620",38.33,36.00,0,385.93,452.66,63.8,59.6,0.433,603652.7,603652.7,32809,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903630,724656.00
07/07/2016 11:00,2,2.600,ACTIVE,213.06,358.58,59.981,1467903604,"201051344001135","219011344069620",28.78,31.00,0,331.83,389.24,75.8,71.3,0.632,468259.9,468259.9,42647,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903631,724657.00
07/07/2016 11:00,2,2.646,ACTIVE,213.06,359.18,59.954,1467903604,"201051344000594","219011344069620",28.84,29.50,0,332.13,391.94,77.3,72.7,0.645,478106.3,478106.3,38124,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903632,724658.00
07/07/2016 11:00,2,2.609,ACTIVE,213.29,357.68,59.996,1467903604,"201051344001203","219011344069620",28.69,30.00,0,333.33,391.04,75.8,71.2,0.641,475786.8,475786.8,42693,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903633,724659.00
07/07/2016 11:00,2,2.404,ACTIVE,211.48,361.89,59.949,1467903604,"274151322000054","219011344069620",27.79,35.40,0,331.83,373.91,67.8,63.5,0.477,724617.1,724617.1,31223,0,0,0,L,1151911521,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903634,724660.00
07/07/2016 11:00,2,2.666,ACTIVE,213.96,359.18,59.944,1467903604,"201051344000867","219011344069620",28.39,31.00,0,332.13,390.74,76.7,72.1,0.632,465516.8,465516.8,38132,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903635,724661.00
07/07/2016 11:00,2,2.549,ACTIVE,213.51,359.48,59.949,1467903604,"201051344001093","219011344069620",28.80,29.50,0,333.33,389.24,74.4,69.9,0.610,473837.5,473837.5,42584,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903636,724662.00
07/07/2016 11:00,2,2.625,ACTIVE,213.74,360.38,59.970,1467903604,"201051344000900","219011344069620",28.86,29.50,0,334.84,391.64,76.8,72.2,0.636,481549.5,481549.5,37514,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903637,724663.00
07/07/2016 11:00,2,2.590,ACTIVE,214.19,359.48,59.949,1467903604,"201051344000648","219011344069620",28.80,29.30,0,335.14,391.64,75.6,71.0,0.628,472307.6,472307.6,37813,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903638,724664.00
07/07/2016 11:00,2,2.598,ACTIVE,213.96,360.38,59.886,1467903604,"201051344000569","219011344069620",28.96,30.80,0,334.84,391.64,76.2,71.6,0.645,482393.6,482393.6,37436,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903639,724665.00
07/07/2016 11:00,2,2.646,ACTIVE,214.19,360.99,59.907,1467903604,"201051344000983","219011344069620",28.77,31.30,0,334.24,391.64,77.1,72.5,0.658,474119.3,474119.3,37929,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903640,724666.00
07/07/2016 11:00,2,2.629,ACTIVE,214.41,360.08,59.944,1467903604,"201051344001158","219011344069620",28.63,30.50,0,334.24,391.34,76.2,71.7,0.650,467562.6,467562.6,38196,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903641,724667.00
07/07/2016 11:00,2,2.588,ACTIVE,214.41,360.69,59.991,1467903604,"201051344000576","219011344069620",28.80,29.30,0,334.84,392.85,75.5,70.9,0.636,474836.6,474836.6,37595,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903641,724668.00
07/07/2016 11:00,2,2.398,ACTIVE,211.70,358.28,59.981,1467903604,"274151322000087","219011344069620",27.65,44.80,0,332.13,371.51,67.1,62.9,0.429,697707.4,697707.4,31367,0,0,0,L,1151911521,0,121.55,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467903642,724669.00
07/07/2016 11:15,2,3.857,ACTIVE,216.22,352.87,59.975,1467904503,"201051344000645","219011344069620",28.59,32.60,0,334.84,391.34,111.7,105.8,0.508,474437.5,474437.5,37723,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904504,724670.00
07/07/2016 11:15,2,3.555,ACTIVE,212.61,342.95,59.965,1467904503,"274151322000085","219011344069620",27.39,37.50,0,333.03,378.42,98.7,93.3,0.376,725741.1,725741.1,31231,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904505,724671.00
07/07/2016 11:15,2,3.855,ACTIVE,216.00,354.67,59.981,1467904503,"201051344000633","219011344069620",28.80,32.40,0,334.24,392.25,112.4,106.6,0.530,465599.8,465599.8,38213,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904506,724672.00
07/07/2016 11:15,2,3.887,ACTIVE,216.45,354.07,59.970,1467904503,"201051344000469","219011344069620",28.55,31.50,0,333.93,391.94,112.5,106.6,0.544,467520.7,467520.7,38148,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904507,724673.00
07/07/2016 11:15,2,3.838,ACTIVE,214.19,351.97,59.970,1467904503,"201051344000646","219011344069620",28.49,31.80,0,333.03,389.84,110.8,105.0,0.526,469604.0,469604.0,42700,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904508,724674.00
07/07/2016 11:15,2,3.650,ACTIVE,212.61,347.46,59.965,1467904503,"274151322000052","219011344069620",28.13,39.00,0,332.13,377.82,104.0,98.4,0.411,741988.2,741988.2,31469,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904509,724675.00
07/07/2016 11:15,2,3.869,ACTIVE,215.32,352.57,59.975,1467904503,"201051344000585","219011344069620",28.71,33.00,0,333.63,390.74,112.5,106.7,0.526,477600.3,477600.3,42700,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904510,724676.00
07/07/2016 11:15,2,3.799,ACTIVE,214.19,350.17,59.970,1467904503,"201051344001230","219011344069620",28.77,30.00,0,332.13,388.34,110.7,104.9,0.513,473099.7,473099.7,42514,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904511,724677.00
07/07/2016 11:15,2,3.791,ACTIVE,215.32,352.27,59.965,1467904503,"201051344000582","219011344069620",28.63,32.60,0,333.33,391.04,110.0,104.2,0.508,466206.4,466206.4,42648,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904512,724678.00
07/07/2016 11:15,2,3.826,ACTIVE,214.41,350.77,59.975,1467904503,"201051344000955","219011344069620",28.96,32.40,0,332.43,389.54,112.2,106.4,0.535,479192.3,479192.3,42600,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904512,724679.00
07/07/2016 11:15,2,2.361,ACTIVE,212.83,424.71,59.970,1467904503,"274151322000094","219011344069620",39.24,38.80,0,385.93,460.78,93.7,88.5,0.367,603676.4,603676.4,32601,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904513,724680.00
07/07/2016 11:15,2,3.857,ACTIVE,216.45,354.07,59.975,1467904503,"201051344000579","219011344069620",29.26,32.60,0,334.84,391.94,114.3,108.4,0.548,481450.3,481450.3,18217,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904514,724681.00
07/07/2016 11:15,2,3.824,ACTIVE,214.64,351.07,59.970,1467904503,"201051344000890","219011344069620",29.02,30.00,0,333.33,391.34,112.4,106.5,0.517,476436.7,476436.7,42609,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904515,724682.00
07/07/2016 11:15,2,3.822,ACTIVE,215.09,351.37,59.965,1467904503,"201051344000438","219011344069620",29.02,30.80,0,333.93,391.34,112.5,106.6,0.535,478183.6,478183.6,42614,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904516,724683.00
07/07/2016 11:15,2,3.803,ACTIVE,214.87,351.37,59.959,1467904503,"201051344000417","219011344069620",28.78,31.50,0,333.33,389.84,110.8,105.1,0.535,470186.1,470186.1,42768,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904517,724684.00
07/07/2016 11:15,2,3.623,ACTIVE,212.61,343.55,59.970,1467904503,"274151322000083","219011344069620",28.29,38.20,0,332.73,376.92,103.7,98.1,0.407,735312.2,735312.2,31547,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904518,724685.00
07/07/2016 11:15,2,3.842,ACTIVE,213.29,343.85,59.991,1467904503,"274151322000076","219011344069620",28.90,38.80,0,333.63,378.72,112.5,106.6,0.446,783656.0,783656.0,31552,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904519,724686.00
07/07/2016 11:15,2,3.938,ACTIVE,215.32,352.27,59.965,1467904503,"201051344000868","219011344069620",28.41,31.30,0,334.54,390.74,113.2,107.4,0.513,466466.1,466466.1,37867,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904520,724687.00
07/07/2016 11:15,2,3.777,ACTIVE,212.61,344.76,59.965,1467904503,"274151322000095","219011344069620",28.98,37.50,0,332.13,377.82,110.9,105.1,0.420,775668.4,775668.4,31464,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904521,724688.00
07/07/2016 11:15,2,3.963,ACTIVE,216.22,354.67,59.938,1467904503,"201051344000988","219011344069620",28.15,33.00,0,333.93,393.45,113.0,107.2,0.544,463205.4,463205.4,38157,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904521,724689.00
07/07/2016 11:15,2,3.924,ACTIVE,214.87,351.37,59.996,1467904503,"201051344001025","219011344069620",28.39,33.00,0,333.63,391.34,112.8,107.0,0.513,476984.1,476984.1,42659,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904522,724690.00
07/07/2016 11:15,2,3.918,ACTIVE,216.22,352.57,59.975,1467904503,"201051344000458","219011344069620",28.51,33.80,0,335.14,392.25,113.0,107.2,0.539,474042.4,474042.4,38080,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904523,724691.00
07/07/2016 11:15,2,3.926,ACTIVE,216.67,354.67,59.965,1467904503,"201051344000853","219011344069620",28.61,33.00,0,336.04,394.65,113.7,107.8,0.530,473043.0,473043.0,37688,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904524,724692.00
07/07/2016 11:15,2,3.838,ACTIVE,214.41,351.37,59.965,1467904503,"201051344000685","219011344069620",28.94,29.80,0,333.03,390.14,112.5,106.7,0.552,477536.8,477536.8,42533,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904525,724693.00
07/07/2016 11:15,2,3.811,ACTIVE,215.09,352.57,59.954,1467904503,"201051344000917","219011344069620",28.84,33.00,0,333.03,390.14,111.4,105.6,0.530,474437.6,474437.6,42526,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904526,724694.00
07/07/2016 11:15,2,3.838,ACTIVE,214.41,351.97,60.007,1467904503,"201051344001145","219011344069620",28.92,30.00,0,333.63,390.14,112.5,106.6,0.530,479594.4,479594.4,42378,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904527,724695.00
07/07/2016 11:15,2,3.883,ACTIVE,215.32,352.27,59.965,1467904503,"201051344000651","219011344069620",28.73,33.50,0,333.63,391.34,113.0,107.2,0.526,472283.1,472283.1,42718,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904528,724696.00
07/07/2016 11:15,2,3.617,ACTIVE,212.61,342.95,59.965,1467904503,"274151322000088","219011344069620",27.55,36.50,0,332.13,378.12,100.9,95.4,0.380,709643.6,709643.6,31194,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904529,724697.00
07/07/2016 11:15,2,2.453,ACTIVE,213.51,416.59,59.970,1467904503,"274151322000068","219011344069620",38.90,40.20,0,391.34,450.56,97.1,91.8,0.371,603670.8,603670.8,32810,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904530,724698.00
07/07/2016 11:15,2,3.934,ACTIVE,214.87,351.97,59.965,1467904503,"201051344001135","219011344069620",28.51,33.00,0,333.33,391.34,113.5,107.7,0.530,468281.6,468281.6,42648,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904530,724699.00
07/07/2016 11:15,2,3.977,ACTIVE,215.09,352.87,59.975,1467904503,"201051344000594","219011344069620",28.88,32.00,0,333.33,390.44,116.4,110.4,0.535,478128.4,478128.4,38125,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904531,724700.00
07/07/2016 11:15,2,3.945,ACTIVE,215.32,351.37,59.970,1467904503,"201051344001203","219011344069620",28.67,32.00,0,334.24,391.64,114.6,108.7,0.539,475808.6,475808.6,42694,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904532,724701.00
07/07/2016 11:15,2,3.672,ACTIVE,212.61,345.06,59.965,1467904503,"274151322000054","219011344069620",27.57,38.40,0,332.13,379.02,102.5,97.1,0.393,724636.4,724636.4,31224,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904533,724702.00
07/07/2016 11:15,2,3.939,ACTIVE,215.77,352.57,59.970,1467904503,"201051344000867","219011344069620",28.78,32.80,0,333.33,390.44,114.9,108.9,0.530,465538.7,465538.7,38133,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904534,724703.00
07/07/2016 11:15,2,3.898,ACTIVE,215.32,353.17,59.970,1467904503,"201051344001093","219011344069620",28.45,32.00,0,333.63,390.14,112.3,106.5,0.521,473858.8,473858.8,42585,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904535,724704.00
07/07/2016 11:15,2,3.975,ACTIVE,216.00,354.67,59.970,1467904503,"201051344000900","219011344069620",28.59,31.80,0,334.24,391.64,115.1,109.2,0.539,481571.5,481571.5,37515,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904536,724705.00
07/07/2016 11:15,2,3.877,ACTIVE,216.00,354.07,59.965,1467904503,"201051344000648","219011344069620",28.75,31.50,0,334.84,392.25,112.9,107.0,0.526,472329.2,472329.2,37814,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904537,724706.00
07/07/2016 11:15,2,3.941,ACTIVE,216.22,352.87,59.965,1467904503,"201051344000569","219011344069620",28.35,33.50,0,334.54,392.25,113.2,107.3,0.530,482415.3,482415.3,37437,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904538,724707.00
07/07/2016 11:15,2,3.883,ACTIVE,216.45,353.77,59.981,1467904503,"201051344000983","219011344069620",29.00,33.50,0,334.54,391.94,114.0,108.2,0.544,474141.3,474141.3,37930,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904539,724708.00
07/07/2016 11:15,2,3.920,ACTIVE,216.45,353.17,59.981,1467904503,"201051344001158","219011344069620",28.43,32.60,0,334.54,392.25,112.9,107.1,0.535,467584.4,467584.4,38197,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904540,724709.00
07/07/2016 11:15,2,3.873,ACTIVE,216.45,354.07,59.959,1467904503,"201051344000576","219011344069620",28.57,31.50,0,334.54,392.25,112.0,106.2,0.521,474858.3,474858.3,37596,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904540,724710.00
07/07/2016 11:15,2,3.547,ACTIVE,212.83,356.18,59.970,1467904503,"274151322000087","219011344069620",27.75,49.30,0,332.43,376.92,99.7,94.3,0.358,697726.6,697726.6,31368,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467904541,724711.00
07/07/2016 11:30,2,4.562,ACTIVE,217.35,355.88,59.949,1467905403,"201051344000645","219011344069620",27.95,34.30,0,338.74,388.94,129.1,122.7,0.592,474467.6,474467.6,37724,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905404,724712.00
07/07/2016 11:30,2,4.156,ACTIVE,213.29,345.36,59.954,1467905403,"274151322000085","219011344069620",26.78,40.00,0,334.24,371.81,112.6,106.8,0.442,725767.4,725767.4,31232,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905405,724713.00
07/07/2016 11:30,2,4.520,ACTIVE,216.67,356.18,59.954,1467905403,"201051344000633","219011344069620",28.29,34.50,0,336.34,389.84,129.4,123.0,0.614,465630.0,465630.0,38214,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905406,724714.00
07/07/2016 11:30,2,4.486,ACTIVE,217.35,356.18,59.959,1467905403,"201051344000469","219011344069620",28.45,33.50,0,337.84,390.44,129.2,122.8,0.614,467550.9,467550.9,38149,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905407,724715.00
07/07/2016 11:30,2,4.432,ACTIVE,215.32,354.07,59.959,1467905403,"201051344000646","219011344069620",28.41,34.00,0,332.73,384.43,127.5,121.1,0.597,469633.8,469633.8,42701,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905408,724716.00
07/07/2016 11:30,2,4.270,ACTIVE,213.06,362.19,59.954,1467905403,"274151322000052","219011344069620",27.61,41.50,0,333.33,373.31,119.3,113.2,0.477,742016.1,742016.1,31470,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905409,724717.00
07/07/2016 11:30,2,4.512,ACTIVE,216.22,354.97,59.949,1467905403,"201051344000585","219011344069620",28.37,34.30,0,333.93,384.73,129.6,123.2,0.605,477630.4,477630.4,42701,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905410,724718.00
07/07/2016 11:30,2,4.383,ACTIVE,215.32,353.47,59.922,1467905403,"201051344001230","219011344069620",28.77,32.00,0,333.03,383.83,127.7,121.3,0.592,473129.4,473129.4,42515,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905411,724719.00
07/07/2016 11:30,2,4.473,ACTIVE,216.45,356.18,59.959,1467905403,"201051344000582","219011344069620",27.99,34.50,0,333.33,385.33,126.8,120.5,0.583,466235.8,466235.8,42649,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905412,724720.00
07/07/2016 11:30,2,4.510,ACTIVE,215.32,353.77,59.965,1467905403,"201051344000955","219011344069620",28.29,34.50,0,332.73,383.83,129.1,122.7,0.619,479222.2,479222.2,42601,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905413,724721.00
07/07/2016 11:30,2,2.852,ACTIVE,213.29,412.98,59.938,1467905403,"274151322000094","219011344069620",37.81,41.50,0,394.35,441.24,110.3,104.5,0.438,603701.7,603701.7,32602,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905414,724722.00
07/07/2016 11:30,2,4.635,ACTIVE,217.58,357.38,59.954,1467905403,"201051344000579","219011344069620",28.29,34.80,0,338.14,389.84,132.8,126.3,0.636,481480.9,481480.9,18218,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905415,724723.00
07/07/2016 11:30,2,4.561,ACTIVE,215.09,354.07,59.959,1467905403,"201051344000890","219011344069620",28.27,31.30,0,333.03,384.13,130.6,124.2,0.597,476466.8,476466.8,42610,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905415,724724.00
07/07/2016 11:30,2,4.525,ACTIVE,215.54,354.37,59.954,1467905403,"201051344000438","219011344069620",28.41,32.40,0,334.24,385.33,130.2,123.8,0.619,478213.6,478213.6,42615,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905416,724725.00
07/07/2016 11:30,2,4.480,ACTIVE,215.77,354.37,59.954,1467905403,"201051344000417","219011344069620",28.37,33.30,0,333.33,384.43,128.8,122.4,0.614,470215.7,470215.7,42769,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905417,724726.00
07/07/2016 11:30,2,4.254,ACTIVE,213.06,355.28,59.970,1467905403,"274151322000083","219011344069620",28.03,40.20,0,333.33,372.71,120.8,114.7,0.482,735339.9,735339.9,31548,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905418,724727.00
07/07/2016 11:30,2,4.533,ACTIVE,213.96,359.18,59.949,1467905403,"274151322000076","219011344069620",28.57,42.00,0,333.93,375.11,131.1,124.6,0.517,783686.0,783686.0,31553,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905419,724728.00
07/07/2016 11:30,2,4.682,ACTIVE,216.45,355.28,59.922,1467905403,"201051344000868","219011344069620",27.93,33.30,0,334.24,385.93,132.4,125.9,0.605,466496.3,466496.3,37868,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905420,724729.00
07/07/2016 11:30,2,4.506,ACTIVE,212.83,345.66,59.954,1467905403,"274151322000095","219011344069620",28.51,39.80,0,333.63,374.81,130.1,123.6,0.499,775698.1,775698.1,31465,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905421,724730.00
07/07/2016 11:30,2,4.715,ACTIVE,217.35,356.78,59.949,1467905403,"201051344000988","219011344069620",27.69,35.20,0,336.94,390.14,132.2,125.7,0.623,463235.6,463235.6,38158,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905422,724731.00
07/07/2016 11:30,2,4.641,ACTIVE,216.00,354.07,59.954,1467905403,"201051344001025","219011344069620",28.09,35.00,0,333.63,385.03,132.0,125.5,0.601,477014.2,477014.2,42660,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905423,724732.00
07/07/2016 11:30,2,4.619,ACTIVE,217.35,355.88,59.959,1467905403,"201051344000458","219011344069620",28.33,35.80,0,337.24,389.54,132.4,125.9,0.636,474072.6,474072.6,38081,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905424,724733.00
07/07/2016 11:30,2,4.662,ACTIVE,218.03,358.28,59.970,1467905403,"201051344000853","219011344069620",28.09,34.80,0,339.04,389.24,132.6,126.1,0.628,473073.3,473073.3,37689,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905424,724734.00
07/07/2016 11:30,2,4.607,ACTIVE,215.54,354.37,59.959,1467905403,"201051344000685","219011344069620",28.25,31.00,0,333.33,384.73,131.9,125.4,0.645,477566.8,477566.8,42534,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905425,724735.00
07/07/2016 11:30,2,4.561,ACTIVE,216.00,354.97,59.954,1467905403,"201051344000917","219011344069620",28.13,35.40,0,333.03,384.13,129.9,123.5,0.614,474467.2,474467.2,42527,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905426,724736.00
07/07/2016 11:30,2,4.492,ACTIVE,215.32,353.77,59.965,1467905403,"201051344001145","219011344069620",28.88,32.60,0,333.93,384.43,131.4,124.9,0.614,479624.4,479624.4,42379,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905427,724737.00
07/07/2016 11:30,2,4.521,ACTIVE,216.45,355.28,59.944,1467905403,"201051344000651","219011344069620",28.61,35.40,0,335.74,385.33,130.9,124.4,0.601,472313.0,472313.0,42719,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905428,724738.00
07/07/2016 11:30,2,4.238,ACTIVE,213.06,352.57,59.959,1467905403,"274151322000088","219011344069620",26.98,39.50,0,333.03,371.81,115.8,109.8,0.446,709670.2,709670.2,31195,0,0,0,L,1151911521,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905429,724739.00
07/07/2016 11:30,2,2.822,ACTIVE,213.74,418.09,59.944,1467905403,"274151322000068","219011344069620",38.84,42.50,0,388.04,446.35,109.8,104.1,0.424,603696.2,603696.2,32811,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905430,724740.00
07/07/2016 11:30,2,4.557,ACTIVE,215.77,354.37,59.954,1467905403,"201051344001135","219011344069620",28.23,35.60,0,333.33,384.13,130.2,123.7,0.605,468311.6,468311.6,42649,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905431,724741.00
07/07/2016 11:30,2,4.650,ACTIVE,215.77,354.67,59.954,1467905403,"201051344000594","219011344069620",28.21,34.30,0,332.73,386.23,132.8,126.2,0.619,478159.1,478159.1,38126,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905432,724742.00
07/07/2016 11:30,2,4.619,ACTIVE,216.22,353.17,59.944,1467905403,"201051344001203","219011344069620",27.89,34.00,0,336.04,385.63,130.5,124.0,0.614,475838.7,475838.7,42695,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905433,724743.00
07/07/2016 11:30,2,4.219,ACTIVE,213.06,351.67,59.949,1467905403,"274151322000054","219011344069620",27.10,41.50,0,333.63,373.01,115.7,109.7,0.446,724663.3,724663.3,31225,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905433,724744.00
07/07/2016 11:30,2,4.609,ACTIVE,216.67,354.37,59.959,1467905403,"201051344000867","219011344069620",28.09,35.00,0,334.24,385.03,131.1,124.6,0.610,465569.1,465569.1,38134,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905434,724745.00
07/07/2016 11:30,2,4.502,ACTIVE,216.00,355.28,59.949,1467905403,"201051344001093","219011344069620",28.15,33.80,0,334.54,384.73,128.4,122.0,0.588,473888.6,473888.6,42586,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905435,724746.00
07/07/2016 11:30,2,4.604,ACTIVE,216.90,356.78,59.949,1467905403,"201051344000900","219011344069620",28.37,33.80,0,337.84,389.54,132.2,125.7,0.610,481602.1,481602.1,37516,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905436,724747.00
07/07/2016 11:30,2,4.512,ACTIVE,216.90,354.97,59.954,1467905403,"201051344000648","219011344069620",28.41,33.30,0,338.14,389.54,129.8,123.4,0.605,472359.2,472359.2,37815,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905437,724748.00
07/07/2016 11:30,2,4.561,ACTIVE,216.90,355.88,59.954,1467905403,"201051344000569","219011344069620",28.31,35.20,0,337.84,388.94,130.7,124.2,0.610,482445.5,482445.5,37438,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905438,724749.00
07/07/2016 11:30,2,4.553,ACTIVE,217.35,356.18,59.949,1467905403,"201051344000983","219011344069620",28.59,35.40,0,337.84,389.24,131.8,125.3,0.623,474171.7,474171.7,37931,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905439,724750.00
07/07/2016 11:30,2,4.613,ACTIVE,217.35,355.88,59.949,1467905403,"201051344001158","219011344069620",27.93,35.00,0,337.84,389.54,130.5,124.1,0.619,467614.6,467614.6,38198,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905440,724751.00
07/07/2016 11:30,2,4.518,ACTIVE,217.35,356.48,59.954,1467905403,"201051344000576","219011344069620",28.53,33.50,0,338.14,389.54,130.5,124.0,0.605,474888.4,474888.4,37597,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905441,724752.00
07/07/2016 11:30,2,4.201,ACTIVE,213.06,357.08,59.954,1467905403,"274151322000087","219011344069620",26.96,51.80,0,333.63,370.90,114.7,108.8,0.429,697753.2,697753.2,31369,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467905442,724753.00
07/07/2016 11:45,2,3.650,ACTIVE,216.22,352.27,59.959,1467906303,"201051344000645","219011344069620",27.75,36.00,0,334.84,391.04,102.6,97.1,0.473,474497.5,474497.5,37725,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906304,724754.00
07/07/2016 11:45,2,3.322,ACTIVE,212.83,351.67,59.965,1467906303,"274151322000085","219011344069620",26.72,41.00,0,329.13,372.41,89.9,84.8,0.345,725793.5,725793.5,31233,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906305,724755.00
07/07/2016 11:45,2,3.588,ACTIVE,215.77,353.17,59.996,1467906303,"201051344000633","219011344069620",28.43,35.60,0,333.63,391.34,103.3,97.8,0.491,465660.1,465660.1,38215,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906306,724756.00
07/07/2016 11:45,2,3.631,ACTIVE,216.22,351.67,59.981,1467906303,"201051344000469","219011344069620",27.99,35.20,0,333.93,391.94,103.0,97.5,0.495,467581.0,467581.0,38150,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906307,724757.00
07/07/2016 11:45,2,3.576,ACTIVE,214.41,349.26,59.975,1467906303,"201051344000646","219011344069620",28.15,35.40,0,332.43,385.93,102.0,96.5,0.482,469663.4,469663.4,42702,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906308,724758.00
07/07/2016 11:45,2,3.367,ACTIVE,213.06,345.66,60.002,1467906303,"274151322000052","219011344069620",28.01,43.40,0,327.62,374.51,95.4,90.2,0.376,742043.9,742043.9,31471,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906309,724759.00
07/07/2016 11:45,2,3.664,ACTIVE,215.32,351.67,59.970,1467906303,"201051344000585","219011344069620",27.81,35.60,0,333.33,385.93,103.2,97.7,0.486,477660.5,477660.5,42702,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906310,724760.00
07/07/2016 11:45,2,3.523,ACTIVE,214.41,348.06,59.996,1467906303,"201051344001230","219011344069620",28.33,32.20,0,330.03,385.63,101.1,95.6,0.464,473158.9,473158.9,42516,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906310,724761.00
07/07/2016 11:45,2,3.535,ACTIVE,215.54,350.47,59.981,1467906303,"201051344000582","219011344069620",27.95,35.80,0,333.33,386.83,100.1,94.7,0.468,466265.1,466265.1,42650,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906311,724762.00
07/07/2016 11:45,2,3.584,ACTIVE,214.41,349.26,59.986,1467906303,"201051344000955","219011344069620",28.15,35.20,0,333.03,385.63,102.2,96.7,0.468,479252.1,479252.1,42602,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906312,724763.00
07/07/2016 11:45,2,2.264,ACTIVE,213.29,404.57,59.975,1467906303,"274151322000094","219011344069620",37.57,43.20,0,387.74,439.43,86.3,81.3,0.336,603726.8,603726.8,32603,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906313,724764.00
07/07/2016 11:45,2,3.570,ACTIVE,216.22,351.97,59.986,1467906303,"201051344000579","219011344069620",28.80,35.40,0,334.84,392.25,104.2,98.6,0.495,481511.4,481511.4,18219,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906314,724765.00
07/07/2016 11:45,2,3.545,ACTIVE,214.64,351.07,59.981,1467906303,"201051344000890","219011344069620",28.35,32.80,0,333.03,386.53,101.8,96.3,0.473,476496.6,476496.6,42611,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906315,724766.00
07/07/2016 11:45,2,3.516,ACTIVE,215.09,351.37,59.975,1467906303,"201051344000438","219011344069620",28.55,33.80,0,333.63,386.53,101.7,96.2,0.482,478243.4,478243.4,42616,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906316,724767.00
07/07/2016 11:45,2,3.496,ACTIVE,214.87,349.56,59.981,1467906303,"201051344000417","219011344069620",28.23,34.30,0,333.03,385.33,100.0,94.6,0.482,470245.0,470245.0,42770,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906317,724768.00
07/07/2016 11:45,2,3.352,ACTIVE,213.06,354.07,59.970,1467906303,"274151322000083","219011344069620",27.77,42.30,0,328.52,374.51,94.2,89.0,0.376,735367.4,735367.4,31549,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906318,724769.00
07/07/2016 11:45,2,3.557,ACTIVE,213.74,342.05,59.975,1467906303,"274151322000076","219011344069620",28.11,42.80,0,329.43,376.01,101.2,95.8,0.402,783715.8,783715.8,31554,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906319,724770.00
07/07/2016 11:45,2,3.600,ACTIVE,215.32,350.17,59.959,1467906303,"201051344000868","219011344069620",27.91,34.80,0,333.93,388.34,101.7,96.2,0.473,466526.3,466526.3,37869,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906319,724771.00
07/07/2016 11:45,2,3.461,ACTIVE,213.06,342.95,59.975,1467906303,"274151322000095","219011344069620",28.55,41.30,0,328.82,377.22,100.1,94.7,0.380,775727.5,775727.5,31466,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906320,724772.00
07/07/2016 11:45,2,3.600,ACTIVE,216.00,353.17,59.944,1467906303,"201051344000988","219011344069620",27.77,36.80,0,333.03,391.94,101.2,95.8,0.482,463265.4,463265.4,38159,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906321,724773.00
07/07/2016 11:45,2,3.568,ACTIVE,215.09,349.56,59.975,1467906303,"201051344001025","219011344069620",28.07,36.30,0,333.33,386.23,101.4,96.0,0.468,477044.1,477044.1,42661,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906322,724774.00
07/07/2016 11:45,2,3.523,ACTIVE,216.00,350.77,59.981,1467906303,"201051344000458","219011344069620",28.45,37.30,0,334.24,391.04,101.5,96.1,0.499,474102.5,474102.5,38082,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906323,724775.00
07/07/2016 11:45,2,3.580,ACTIVE,216.67,352.57,59.981,1467906303,"201051344000853","219011344069620",27.95,36.00,0,334.24,391.34,101.3,95.9,0.482,473103.1,473103.1,37690,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906324,724776.00
07/07/2016 11:45,2,3.514,ACTIVE,214.64,350.77,59.975,1467906303,"201051344000685","219011344069620",28.31,32.40,0,332.73,385.93,100.7,95.3,0.482,477596.5,477596.5,42535,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906325,724777.00
07/07/2016 11:45,2,3.424,ACTIVE,215.09,351.07,59.975,1467906303,"201051344000917","219011344069620",28.61,36.50,0,332.73,385.63,99.2,93.9,0.473,474496.4,474496.4,42528,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906326,724778.00
07/07/2016 11:45,2,3.471,ACTIVE,214.64,349.86,59.965,1467906303,"201051344001145","219011344069620",28.59,33.30,0,333.63,385.63,100.5,95.1,0.468,479654.0,479654.0,42380,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906327,724779.00
07/07/2016 11:45,2,3.535,ACTIVE,215.54,351.67,59.949,1467906303,"201051344000651","219011344069620",28.03,36.80,0,334.54,386.83,100.4,94.9,0.464,472342.6,472342.6,42720,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906328,724780.00
07/07/2016 11:45,2,3.279,ACTIVE,212.61,342.95,59.975,1467906303,"274151322000088","219011344069620",26.74,41.00,0,328.22,372.71,88.8,83.8,0.336,709696.3,709696.3,31196,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906329,724781.00
07/07/2016 11:45,2,2.232,ACTIVE,213.74,416.59,59.981,1467906303,"274151322000068","219011344069620",38.13,43.80,0,387.44,443.64,86.2,81.3,0.327,603721.3,603721.3,32812,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906330,724782.00
07/07/2016 11:45,2,3.588,ACTIVE,214.64,349.86,60.007,1467906303,"201051344001135","219011344069620",27.83,36.30,0,332.73,385.33,101.1,95.7,0.464,468341.2,468341.2,42650,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906330,724783.00
07/07/2016 11:45,2,3.600,ACTIVE,214.87,350.17,59.975,1467906303,"201051344000594","219011344069620",28.39,35.20,0,332.73,387.74,103.5,98.0,0.482,478189.5,478189.5,38127,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906331,724784.00
07/07/2016 11:45,2,3.592,ACTIVE,215.09,350.47,59.970,1467906303,"201051344001203","219011344069620",27.93,35.40,0,333.33,386.83,101.7,96.2,0.477,475868.5,475868.5,42696,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906332,724785.00
07/07/2016 11:45,2,3.297,ACTIVE,213.29,347.16,59.954,1467906303,"274151322000054","219011344069620",26.86,43.00,0,327.92,373.61,89.6,84.6,0.336,724689.6,724689.6,31226,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906333,724786.00
07/07/2016 11:45,2,3.592,ACTIVE,215.54,350.47,59.975,1467906303,"201051344000867","219011344069620",28.07,36.50,0,334.24,387.14,102.1,96.6,0.473,465599.0,465599.0,38135,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906334,724787.00
07/07/2016 11:45,2,3.473,ACTIVE,215.09,350.77,59.970,1467906303,"201051344001093","219011344069620",28.27,35.40,0,333.03,385.93,99.4,94.0,0.460,473917.8,473917.8,42587,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906335,724788.00
07/07/2016 11:45,2,3.555,ACTIVE,215.77,352.27,59.970,1467906303,"201051344000900","219011344069620",28.49,35.00,0,333.63,391.64,102.6,97.1,0.473,481632.2,481632.2,37517,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906336,724789.00
07/07/2016 11:45,2,3.537,ACTIVE,216.00,351.97,59.981,1467906303,"201051344000648","219011344069620",28.09,34.80,0,334.84,391.64,100.6,95.2,0.473,472388.7,472388.7,37816,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906337,724790.00
07/07/2016 11:45,2,3.531,ACTIVE,215.77,351.37,59.975,1467906303,"201051344000569","219011344069620",28.21,36.30,0,334.24,390.74,100.9,95.4,0.477,482475.1,482475.1,37439,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906338,724791.00
07/07/2016 11:45,2,3.514,ACTIVE,216.22,351.37,59.975,1467906303,"201051344000983","219011344069620",28.67,36.80,0,333.63,391.34,102.1,96.6,0.491,474201.7,474201.7,37932,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906339,724792.00
07/07/2016 11:45,2,3.600,ACTIVE,216.22,351.37,59.965,1467906303,"201051344001158","219011344069620",27.69,36.30,0,334.54,391.34,101.0,95.6,0.482,467644.2,467644.2,38199,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906340,724793.00
07/07/2016 11:45,2,3.506,ACTIVE,216.45,353.17,59.981,1467906303,"201051344000576","219011344069620",28.25,35.00,0,333.63,391.64,100.4,94.9,0.477,474917.9,474917.9,37598,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906340,724794.00
07/07/2016 11:45,2,3.244,ACTIVE,213.06,349.26,59.959,1467906303,"274151322000087","219011344069620",26.92,52.30,0,328.52,372.11,88.4,83.4,0.318,697779.1,697779.1,31370,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467906341,724795.00
07/07/2016 12:00,2,2.496,ACTIVE,215.09,359.78,59.986,1467907203,"201051344000645","219011344069620",28.13,34.50,0,319.21,393.15,71.1,66.7,0.588,474516.7,474516.7,37726,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907204,724796.00
