ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 12:00,2,2.277,ACTIVE,212.61,347.46,59.986,1467907203,"274151322000085","219011344069620",27.12,38.80,0,330.33,378.12,62.6,58.5,0.442,725810.3,725810.3,31234,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907205,724797.00
07/07/2016 12:00,2,2.471,ACTIVE,214.87,360.69,59.986,1467907203,"201051344000633","219011344069620",28.69,34.30,0,317.40,391.34,71.8,67.3,0.614,465679.4,465679.4,38216,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907206,724798.00
07/07/2016 12:00,2,2.465,ACTIVE,215.09,360.08,60.034,1467907203,"201051344000469","219011344069620",28.71,33.00,0,316.20,392.85,71.7,67.3,0.614,467600.3,467600.3,38151,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907207,724799.00
07/07/2016 12:00,2,2.443,ACTIVE,213.51,358.58,59.986,1467907203,"201051344000646","219011344069620",28.63,33.00,0,318.61,389.24,70.8,66.5,0.605,469682.6,469682.6,42703,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907208,724800.00
07/07/2016 12:00,2,2.322,ACTIVE,212.38,353.77,59.991,1467907203,"274151322000052","219011344069620",28.19,40.00,0,329.43,379.02,66.3,62.1,0.473,742061.7,742061.7,31472,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907209,724801.00
07/07/2016 12:00,2,2.492,ACTIVE,214.41,359.48,59.986,1467907203,"201051344000585","219011344069620",28.78,33.80,0,317.40,389.84,72.7,68.2,0.601,477680.0,477680.0,42703,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907210,724802.00
07/07/2016 12:00,2,2.404,ACTIVE,213.74,357.38,59.986,1467907203,"201051344001230","219011344069620",28.71,30.30,0,320.71,387.44,69.9,65.5,0.579,473177.8,473177.8,42517,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907211,724803.00
07/07/2016 12:00,2,2.402,ACTIVE,214.64,358.88,59.991,1467907203,"201051344000582","219011344069620",28.63,33.80,0,319.81,390.74,69.6,65.3,0.570,466284.0,466284.0,42651,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907212,724804.00
07/07/2016 12:00,2,2.449,ACTIVE,213.74,357.98,60.018,1467907203,"201051344000955","219011344069620",28.77,33.50,0,316.50,388.64,71.3,66.9,0.605,479271.3,479271.3,42603,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907213,724805.00
07/07/2016 12:00,2,1.547,ACTIVE,212.61,406.37,59.986,1467907203,"274151322000094","219011344069620",37.65,40.00,0,379.92,446.65,59.2,55.3,0.420,603742.7,603742.7,32604,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907214,724806.00
07/07/2016 12:00,2,2.480,ACTIVE,215.09,360.69,59.991,1467907203,"201051344000579","219011344069620",29.18,33.30,0,320.11,394.95,73.3,68.9,0.628,481531.2,481531.2,18220,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907215,724807.00
07/07/2016 12:00,2,2.498,ACTIVE,213.96,357.98,59.970,1467907203,"201051344000890","219011344069620",28.25,31.00,0,318.61,389.24,71.5,67.0,0.588,476515.9,476515.9,42612,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907215,724808.00
07/07/2016 12:00,2,2.447,ACTIVE,214.19,359.48,59.922,1467907203,"201051344000438","219011344069620",28.73,32.20,0,317.70,390.14,71.2,66.8,0.605,478262.6,478262.6,42617,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907216,724809.00
07/07/2016 12:00,2,2.441,ACTIVE,214.19,358.88,59.996,1467907203,"201051344000417","219011344069620",28.45,32.40,0,318.30,389.24,70.4,66.0,0.605,470264.0,470264.0,42771,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907217,724810.00
07/07/2016 12:00,2,2.303,ACTIVE,212.61,360.99,60.018,1467907203,"274151322000083","219011344069620",28.17,38.80,0,328.22,378.42,65.8,61.6,0.473,735385.1,735385.1,31550,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907218,724811.00
07/07/2016 12:00,2,2.428,ACTIVE,213.29,356.78,59.975,1467907203,"274151322000076","219011344069620",28.80,40.00,0,329.43,379.62,70.9,66.5,0.504,783734.9,783734.9,31555,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907219,724812.00
07/07/2016 12:00,2,2.488,ACTIVE,214.64,360.08,59.991,1467907203,"201051344000868","219011344069620",28.47,32.80,0,318.30,389.84,71.8,67.4,0.597,466545.5,466545.5,37870,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907220,724813.00
07/07/2016 12:00,2,2.430,ACTIVE,212.38,348.06,59.986,1467907203,"274151322000095","219011344069620",28.47,38.20,0,329.43,379.02,70.1,65.7,0.473,775746.4,775746.4,31467,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907221,724814.00
07/07/2016 12:00,2,2.535,ACTIVE,215.32,363.09,59.981,1467907203,"201051344000988","219011344069620",27.83,34.30,0,316.50,395.25,71.5,67.0,0.610,463284.6,463284.6,38160,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907222,724815.00
07/07/2016 12:00,2,2.506,ACTIVE,214.19,358.88,59.991,1467907203,"201051344001025","219011344069620",28.27,34.50,0,317.40,390.14,71.8,67.3,0.588,477063.3,477063.3,42662,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907223,724816.00
07/07/2016 12:00,2,2.482,ACTIVE,215.09,360.38,59.991,1467907203,"201051344000458","219011344069620",28.43,35.40,0,317.10,393.15,71.5,67.0,0.619,474121.7,474121.7,38083,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907224,724817.00
07/07/2016 12:00,2,2.473,ACTIVE,215.77,362.49,59.991,1467907203,"201051344000853","219011344069620",28.59,34.50,0,319.81,396.15,71.6,67.2,0.597,473122.3,473122.3,37691,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907225,724818.00
07/07/2016 12:00,2,2.443,ACTIVE,214.19,359.48,60.007,1467907203,"201051344000685","219011344069620",28.49,30.50,0,316.50,389.54,70.5,66.1,0.619,477615.5,477615.5,42536,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907225,724819.00
07/07/2016 12:00,2,2.430,ACTIVE,214.19,359.78,59.986,1467907203,"201051344000917","219011344069620",28.35,34.80,0,320.71,388.94,69.8,65.4,0.579,474515.1,474515.1,42529,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907226,724820.00
07/07/2016 12:00,2,2.434,ACTIVE,214.19,358.58,59.975,1467907203,"201051344001145","219011344069620",28.63,31.50,0,317.10,389.24,70.6,66.2,0.588,479672.9,479672.9,42381,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907227,724821.00
07/07/2016 12:00,2,2.447,ACTIVE,214.64,360.38,59.944,1467907203,"201051344000651","219011344069620",28.51,35.20,0,318.61,391.94,70.7,66.3,0.583,472361.6,472361.6,42721,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907228,724822.00
07/07/2016 12:00,2,2.271,ACTIVE,212.61,346.86,59.996,1467907203,"274151322000088","219011344069620",27.19,38.60,0,330.03,379.62,62.5,58.4,0.433,709713.0,709713.0,31197,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907229,724823.00
07/07/2016 12:00,2,1.541,ACTIVE,213.06,414.49,59.991,1467907203,"274151322000068","219011344069620",38.45,40.20,0,386.53,449.35,59.4,55.4,0.402,603737.3,603737.3,32813,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907230,724824.00
07/07/2016 12:00,2,2.494,ACTIVE,214.19,358.88,59.981,1467907203,"201051344001135","219011344069620",28.41,34.50,0,317.40,389.54,71.8,67.4,0.592,468360.3,468360.3,42651,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907231,724825.00
07/07/2016 12:00,2,2.477,ACTIVE,214.19,358.58,59.996,1467907203,"201051344000594","219011344069620",29.00,33.00,0,316.20,390.14,72.7,68.3,0.610,478209.0,478209.0,38128,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907232,724826.00
07/07/2016 12:00,2,2.484,ACTIVE,214.41,358.88,59.996,1467907203,"201051344001203","219011344069620",28.45,33.30,0,317.40,391.04,71.6,67.2,0.597,475887.7,475887.7,42697,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907233,724827.00
07/07/2016 12:00,2,2.268,ACTIVE,212.38,346.56,59.986,1467907203,"274151322000054","219011344069620",27.59,39.80,0,329.13,379.62,63.4,59.2,0.433,724706.4,724706.4,31227,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907234,724828.00
07/07/2016 12:00,2,2.498,ACTIVE,214.87,358.28,60.007,1467907203,"201051344000867","219011344069620",28.55,35.00,0,318.00,389.54,72.2,67.8,0.597,465618.2,465618.2,38136,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907235,724829.00
07/07/2016 12:00,2,2.439,ACTIVE,214.41,360.69,59.986,1467907203,"201051344001093","219011344069620",28.11,33.00,0,320.71,389.24,69.5,65.1,0.566,473936.4,473936.4,42588,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907235,724830.00
07/07/2016 12:00,2,2.475,ACTIVE,215.09,360.38,59.991,1467907203,"201051344000900","219011344069620",28.80,33.30,0,319.21,391.04,72.2,67.7,0.601,481651.5,481651.5,37518,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907236,724831.00
07/07/2016 12:00,2,2.451,ACTIVE,215.32,360.38,59.996,1467907203,"201051344000648","219011344069620",28.59,33.30,0,317.40,391.94,71.0,66.6,0.592,472407.6,472407.6,37817,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907238,724832.00
07/07/2016 12:00,2,2.443,ACTIVE,215.09,359.78,59.991,1467907203,"201051344000569","219011344069620",28.80,34.50,0,318.61,391.04,71.3,66.9,0.597,482494.2,482494.2,37440,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907239,724833.00
07/07/2016 12:00,2,2.496,ACTIVE,215.09,360.99,59.933,1467907203,"201051344000983","219011344069620",28.71,35.40,0,320.41,391.64,72.7,68.2,0.614,474221.0,474221.0,37933,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907239,724834.00
07/07/2016 12:00,2,2.527,ACTIVE,215.32,360.08,60.002,1467907203,"201051344001158","219011344069620",27.93,34.30,0,318.30,392.55,71.5,67.1,0.605,467663.3,467663.3,38200,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907240,724835.00
07/07/2016 12:00,2,2.432,ACTIVE,215.54,362.49,59.996,1467907203,"201051344000576","219011344069620",28.71,33.00,0,318.91,394.65,70.7,66.3,0.597,474936.7,474936.7,37599,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907241,724836.00
07/07/2016 12:00,2,2.266,ACTIVE,212.61,354.37,59.975,1467907203,"274151322000087","219011344069620",27.29,49.00,0,330.03,379.02,62.6,58.5,0.393,697795.7,697795.7,31371,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467907242,724837.00
07/07/2016 12:15,2,2.877,ACTIVE,215.77,348.96,59.965,1467908104,"201051344000645","219011344069620",28.65,34.50,0,336.64,395.55,83.5,78.7,0.380,474534.5,474534.5,37727,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908105,724838.00
07/07/2016 12:15,2,2.650,ACTIVE,213.29,363.99,59.954,1467908104,"274151322000085","219011344069620",27.41,38.40,0,333.93,376.92,73.6,69.1,0.513,725825.9,725825.9,31235,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908106,724839.00
07/07/2016 12:15,2,2.939,ACTIVE,215.54,350.77,59.954,1467908104,"201051344000633","219011344069620",28.27,34.00,0,335.44,394.05,84.2,79.4,0.402,465697.4,465697.4,38217,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908107,724840.00
07/07/2016 12:15,2,2.918,ACTIVE,215.77,349.26,59.944,1467908104,"201051344000469","219011344069620",28.47,33.30,0,334.54,395.25,84.1,79.3,0.402,467618.2,467618.2,38152,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908107,724841.00
07/07/2016 12:15,2,2.881,ACTIVE,214.41,347.16,59.959,1467908104,"201051344000646","219011344069620",28.53,32.80,0,334.24,391.34,83.2,78.4,0.389,469700.3,469700.3,42704,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908108,724842.00
07/07/2016 12:15,2,2.711,ACTIVE,212.83,361.59,59.991,1467908104,"274151322000052","219011344069620",28.23,39.00,0,333.93,378.72,77.5,72.9,0.557,742078.3,742078.3,31473,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908109,724843.00
07/07/2016 12:15,2,2.943,ACTIVE,215.32,348.36,59.959,1467908104,"201051344000585","219011344069620",28.51,33.50,0,333.93,391.64,85.0,80.2,0.398,477698.2,477698.2,42704,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908110,724844.00
07/07/2016 12:15,2,2.865,ACTIVE,214.41,346.86,59.954,1467908104,"201051344001230","219011344069620",28.37,30.50,0,333.63,390.14,82.3,77.5,0.380,473195.4,473195.4,42518,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908111,724845.00
07/07/2016 12:15,2,2.852,ACTIVE,215.54,348.66,59.959,1467908104,"201051344000582","219011344069620",28.37,34.00,0,334.54,393.75,82.0,77.2,0.384,466301.4,466301.4,42652,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908112,724846.00
07/07/2016 12:15,2,2.895,ACTIVE,214.64,347.76,59.954,1467908104,"201051344000955","219011344069620",28.53,33.80,0,334.24,390.44,83.6,78.8,0.398,479289.2,479289.2,42604,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908113,724847.00
07/07/2016 12:15,2,1.771,ACTIVE,213.06,423.20,59.954,1467908104,"274151322000094","219011344069620",38.80,38.80,0,386.83,451.46,69.9,65.5,0.499,603757.5,603757.5,32605,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908114,724848.00
07/07/2016 12:15,2,2.924,ACTIVE,215.77,348.96,59.959,1467908104,"201051344000579","219011344069620",28.96,33.80,0,335.44,395.85,85.8,80.9,0.407,481549.5,481549.5,18221,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908115,724849.00
07/07/2016 12:15,2,2.895,ACTIVE,214.64,346.86,59.959,1467908104,"201051344000890","219011344069620",28.59,31.30,0,333.93,391.94,83.8,78.9,0.380,476533.8,476533.8,42613,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908116,724850.00
07/07/2016 12:15,2,2.848,ACTIVE,215.09,348.66,59.975,1467908104,"201051344000438","219011344069620",28.92,32.40,0,334.84,392.85,83.4,78.6,0.393,478280.4,478280.4,42618,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908116,724851.00
07/07/2016 12:15,2,2.873,ACTIVE,214.87,348.66,59.965,1467908104,"201051344000417","219011344069620",28.29,32.60,0,334.24,391.34,82.4,77.6,0.393,470281.6,470281.6,42772,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908117,724852.00
07/07/2016 12:15,2,2.688,ACTIVE,213.06,356.78,59.970,1467908104,"274151322000083","219011344069620",28.25,37.80,0,333.33,378.12,76.9,72.3,0.539,735401.5,735401.5,31551,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908118,724853.00
07/07/2016 12:15,2,2.855,ACTIVE,213.74,344.45,59.986,1467908104,"274151322000076","219011344069620",28.75,40.00,0,334.84,380.52,83.2,78.4,0.318,783752.7,783752.7,31556,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908119,724854.00
07/07/2016 12:15,2,2.928,ACTIVE,215.09,348.36,59.965,1467908104,"201051344000868","219011344069620",28.43,33.50,0,334.54,391.64,84.4,79.5,0.384,466563.6,466563.6,37871,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908120,724855.00
07/07/2016 12:15,2,2.828,ACTIVE,213.06,348.66,59.965,1467908104,"274151322000095","219011344069620",28.75,38.40,0,333.93,379.02,82.2,77.4,0.314,775763.9,775763.9,31468,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908121,724856.00
07/07/2016 12:15,2,2.924,ACTIVE,215.54,350.77,59.954,1467908104,"201051344000988","219011344069620",28.43,34.80,0,335.44,398.56,84.1,79.3,0.402,463302.6,463302.6,38161,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908122,724857.00
07/07/2016 12:15,2,2.914,ACTIVE,214.87,346.26,59.922,1467908104,"201051344001025","219011344069620",28.51,34.80,0,335.14,393.15,84.2,79.3,0.376,477081.3,477081.3,42663,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908123,724858.00
07/07/2016 12:15,2,2.912,ACTIVE,215.54,348.66,59.986,1467908104,"201051344000458","219011344069620",28.47,35.80,0,335.44,396.15,84.0,79.1,0.411,474139.6,474139.6,38084,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908124,724859.00
07/07/2016 12:15,2,2.924,ACTIVE,216.22,350.17,59.933,1467908104,"201051344000853","219011344069620",28.37,34.80,0,335.74,398.56,84.0,79.2,0.393,473140.3,473140.3,37692,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908124,724860.00
07/07/2016 12:15,2,2.838,ACTIVE,214.87,349.26,59.959,1467908104,"201051344000685","219011344069620",28.84,31.00,0,334.54,391.64,83.0,78.1,0.402,477633.2,477633.2,42537,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908125,724861.00
07/07/2016 12:15,2,2.812,ACTIVE,215.09,348.96,59.975,1467908104,"201051344000917","219011344069620",28.90,35.00,0,333.93,391.34,82.4,77.6,0.393,474532.6,474532.6,42530,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908127,724862.00
07/07/2016 12:15,2,2.816,ACTIVE,214.87,347.76,59.938,1467908104,"201051344001145","219011344069620",29.12,31.50,0,334.84,391.94,83.1,78.3,0.389,479690.7,479690.7,42382,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908128,724863.00
07/07/2016 12:15,2,2.885,ACTIVE,215.32,348.36,59.965,1467908104,"201051344000651","219011344069620",28.47,35.20,0,334.84,396.45,83.2,78.4,0.384,472379.3,472379.3,42722,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908128,724864.00
07/07/2016 12:15,2,2.658,ACTIVE,212.83,364.59,59.975,1467908104,"274151322000088","219011344069620",27.41,37.80,0,333.93,376.62,73.7,69.2,0.517,709728.6,709728.6,31198,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908129,724865.00
07/07/2016 12:15,2,1.689,ACTIVE,213.51,428.31,59.949,1467908104,"274151322000068","219011344069620",39.76,39.80,0,384.73,450.86,68.2,63.9,0.473,603752.3,603752.3,32814,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908130,724866.00
07/07/2016 12:15,2,2.887,ACTIVE,214.87,348.36,59.949,1467908104,"201051344001135","219011344069620",28.78,34.80,0,335.14,391.64,84.2,79.3,0.376,468378.3,468378.3,42652,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908131,724867.00
07/07/2016 12:15,2,2.902,ACTIVE,214.64,347.76,59.954,1467908104,"201051344000594","219011344069620",29.14,33.80,0,334.24,392.25,85.6,80.7,0.402,478227.3,478227.3,38129,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908132,724868.00
07/07/2016 12:15,2,2.887,ACTIVE,215.09,347.46,59.965,1467908104,"201051344001203","219011344069620",28.84,33.00,0,334.84,394.95,84.4,79.5,0.393,475905.6,475905.6,42698,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908133,724869.00
07/07/2016 12:15,2,2.660,ACTIVE,212.83,356.78,59.959,1467908104,"274151322000054","219011344069620",27.73,39.00,0,333.93,378.12,74.7,70.1,0.517,724722.3,724722.3,31228,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908134,724870.00
07/07/2016 12:15,2,2.943,ACTIVE,215.32,348.06,59.959,1467908104,"201051344000867","219011344069620",28.55,35.00,0,334.84,391.34,85.1,80.2,0.389,465636.4,465636.4,38137,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908135,724871.00
07/07/2016 12:15,2,2.854,ACTIVE,215.09,349.26,59.907,1467908104,"201051344001093","219011344069620",28.57,32.60,0,334.24,392.25,82.6,77.8,0.376,473954.0,473954.0,42589,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908136,724872.00
07/07/2016 12:15,2,2.928,ACTIVE,215.54,350.17,59.970,1467908104,"201051344000900","219011344069620",28.67,33.30,0,334.84,396.45,85.0,80.1,0.393,481669.6,481669.6,37519,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908137,724873.00
07/07/2016 12:15,2,2.891,ACTIVE,215.77,348.66,59.959,1467908104,"201051344000648","219011344069620",28.51,33.00,0,336.34,395.55,83.5,78.6,0.389,472425.4,472425.4,37818,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908138,724874.00
07/07/2016 12:15,2,2.871,ACTIVE,215.54,348.66,59.959,1467908104,"201051344000569","219011344069620",28.88,34.80,0,334.84,394.65,84.0,79.1,0.393,482512.2,482512.2,37441,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908139,724875.00
07/07/2016 12:15,2,2.947,ACTIVE,215.77,349.26,59.949,1467908104,"201051344000983","219011344069620",28.47,35.40,0,334.84,394.65,85.0,80.1,0.407,474239.2,474239.2,37934,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908140,724876.00
07/07/2016 12:15,2,2.928,ACTIVE,215.77,349.26,59.949,1467908104,"201051344001158","219011344069620",28.39,34.50,0,334.54,394.95,84.1,79.3,0.398,467681.3,467681.3,38201,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908141,724877.00
07/07/2016 12:15,2,2.840,ACTIVE,216.00,349.86,59.965,1467908104,"201051344000576","219011344069620",28.88,33.00,0,336.04,397.05,83.1,78.3,0.389,474954.5,474954.5,37600,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908141,724878.00
07/07/2016 12:15,2,2.646,ACTIVE,212.83,354.07,59.954,1467908104,"274151322000087","219011344069620",27.59,48.00,0,334.24,375.41,73.9,69.4,0.473,697811.5,697811.5,31372,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467908142,724879.00
07/07/2016 12:30,2,3.463,ACTIVE,216.22,351.37,59.938,1467909003,"201051344000645","219011344069620",28.78,34.80,0,337.54,374.81,101.0,95.6,0.468,474555.0,474555.0,37728,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909004,724880.00
07/07/2016 12:30,2,3.219,ACTIVE,213.29,344.15,59.965,1467909003,"274151322000085","219011344069620",27.33,39.00,0,335.14,379.92,89.1,84.1,0.340,725843.9,725843.9,31236,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909005,724881.00
07/07/2016 12:30,2,3.506,ACTIVE,216.00,352.27,59.959,1467909003,"201051344000633","219011344069620",28.86,34.00,0,336.34,375.41,102.5,97.0,0.486,465718.2,465718.2,38218,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909006,724882.00
07/07/2016 12:30,2,3.498,ACTIVE,216.22,352.87,59.970,1467909003,"201051344000469","219011344069620",28.84,33.00,0,334.84,375.11,102.2,96.7,0.495,467639.0,467639.0,38153,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909006,724883.00
07/07/2016 12:30,2,3.492,ACTIVE,214.41,350.77,59.959,1467909003,"201051344000646","219011344069620",28.55,32.80,0,333.03,373.61,101.0,95.5,0.482,469720.8,469720.8,42705,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909007,724884.00
07/07/2016 12:30,2,3.268,ACTIVE,213.06,344.76,59.959,1467909003,"274151322000052","219011344069620",28.51,40.60,0,333.63,379.92,94.4,89.2,0.349,742097.3,742097.3,31474,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909008,724885.00
07/07/2016 12:30,2,3.549,ACTIVE,215.32,350.77,59.965,1467909003,"201051344000585","219011344069620",28.57,34.30,0,333.93,373.01,102.8,97.3,0.482,477719.1,477719.1,42705,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909009,724886.00
07/07/2016 12:30,2,3.447,ACTIVE,214.41,348.66,59.965,1467909003,"201051344001230","219011344069620",28.73,31.00,0,333.33,373.01,100.3,94.9,0.468,473215.7,473215.7,42519,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909010,724887.00
07/07/2016 12:30,2,3.385,ACTIVE,215.54,350.77,59.959,1467909003,"201051344000582","219011344069620",29.02,34.00,0,334.24,373.01,99.5,94.1,0.464,466321.6,466321.6,42653,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909011,724888.00
07/07/2016 12:30,2,3.449,ACTIVE,214.41,349.86,59.965,1467909003,"201051344000955","219011344069620",29.04,34.00,0,334.54,373.01,101.5,96.0,0.495,479309.8,479309.8,42605,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909012,724889.00
07/07/2016 12:30,2,2.195,ACTIVE,213.29,410.28,59.959,1467909003,"274151322000094","219011344069620",38.07,39.50,0,392.55,449.05,85.2,80.3,0.336,603774.6,603774.6,32606,0,0,0,L,1151911521,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909013,724890.00
07/07/2016 12:30,2,3.555,ACTIVE,216.45,352.87,59.970,1467909003,"201051344000579","219011344069620",28.82,33.30,0,336.64,375.71,103.8,98.2,0.495,481570.7,481570.7,18222,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909014,724891.00
07/07/2016 12:30,2,3.480,ACTIVE,214.41,350.17,59.970,1467909003,"201051344000890","219011344069620",28.73,32.20,0,334.24,373.31,101.3,95.8,0.468,476554.5,476554.5,42614,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909015,724892.00
07/07/2016 12:30,2,3.441,ACTIVE,215.09,350.77,59.975,1467909003,"201051344000438","219011344069620",29.04,33.00,0,333.93,373.31,101.2,95.7,0.486,478301.0,478301.0,42619,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909016,724893.00
07/07/2016 12:30,2,3.426,ACTIVE,214.87,351.07,59.970,1467909003,"201051344000417","219011344069620",28.77,33.00,0,333.03,373.01,99.8,94.4,0.482,470301.9,470301.9,42773,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909017,724894.00
07/07/2016 12:30,2,3.248,ACTIVE,213.06,343.25,59.959,1467909003,"274151322000083","219011344069620",28.45,39.80,0,334.24,379.32,93.5,88.4,0.371,735420.5,735420.5,31552,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909017,724895.00
07/07/2016 12:30,2,3.475,ACTIVE,213.96,354.97,59.959,1467909003,"274151322000076","219011344069620",28.71,41.30,0,334.84,365.80,101.0,95.5,0.398,783773.2,783773.2,31557,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909018,724896.00
07/07/2016 12:30,2,3.561,ACTIVE,215.54,351.37,59.970,1467909003,"201051344000868","219011344069620",28.35,33.30,0,333.03,373.91,102.2,96.8,0.473,466584.4,466584.4,37872,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909019,724897.00
07/07/2016 12:30,2,3.436,ACTIVE,213.06,343.25,59.970,1467909003,"274151322000095","219011344069620",28.73,39.00,0,334.84,366.10,99.9,94.5,0.376,775784.2,775784.2,31469,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909020,724898.00
07/07/2016 12:30,2,3.562,ACTIVE,216.45,354.07,59.954,1467909003,"201051344000988","219011344069620",28.29,34.50,0,336.64,376.62,102.1,96.6,0.482,463323.3,463323.3,38162,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909021,724899.00
07/07/2016 12:30,2,3.547,ACTIVE,215.32,350.47,59.986,1467909003,"201051344001025","219011344069620",28.41,35.00,0,333.93,373.61,102.1,96.7,0.468,477102.1,477102.1,42664,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909022,724900.00
07/07/2016 12:30,2,3.467,ACTIVE,216.45,351.67,59.949,1467909003,"201051344000458","219011344069620",29.02,35.80,0,335.74,374.81,101.9,96.4,0.495,474160.4,474160.4,38085,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909023,724901.00
07/07/2016 12:30,2,3.504,ACTIVE,216.90,353.17,59.938,1467909003,"201051344000853","219011344069620",28.71,34.30,0,337.84,377.52,101.9,96.4,0.482,473161.0,473161.0,37693,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909024,724902.00
07/07/2016 12:30,2,3.445,ACTIVE,214.87,350.77,59.965,1467909003,"201051344000685","219011344069620",28.94,31.30,0,333.93,373.31,101.0,95.5,0.486,477653.7,477653.7,42538,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909025,724903.00
07/07/2016 12:30,2,3.436,ACTIVE,215.32,350.47,59.970,1467909003,"201051344000917","219011344069620",28.84,35.20,0,333.33,373.01,100.5,95.0,0.477,474553.0,474553.0,42531,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909026,724904.00
07/07/2016 12:30,2,3.471,ACTIVE,214.87,349.56,59.938,1467909003,"201051344001145","219011344069620",28.73,32.00,0,334.54,373.31,101.0,95.6,0.473,479711.2,479711.2,42383,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909027,724905.00
07/07/2016 12:30,2,3.496,ACTIVE,215.32,352.27,59.981,1467909003,"201051344000651","219011344069620",28.53,35.60,0,334.84,373.61,101.0,95.5,0.468,472399.9,472399.9,42723,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909027,724906.00
07/07/2016 12:30,2,3.191,ACTIVE,213.06,343.85,59.996,1467909003,"274151322000088","219011344069620",27.71,39.00,0,334.24,379.32,89.5,84.5,0.345,709746.8,709746.8,31199,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909028,724907.00
07/07/2016 12:30,2,2.170,ACTIVE,213.96,424.11,59.970,1467909003,"274151322000068","219011344069620",38.76,41.00,0,385.93,458.37,85.6,80.7,0.327,603769.5,603769.5,32815,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909029,724908.00
07/07/2016 12:30,2,3.439,ACTIVE,215.09,348.66,59.970,1467909003,"201051344001135","219011344069620",29.04,35.00,0,333.93,373.01,101.2,95.7,0.460,468399.0,468399.0,42653,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909030,724909.00
07/07/2016 12:30,2,3.537,ACTIVE,215.32,351.37,59.981,1467909003,"201051344000594","219011344069620",28.98,32.80,0,334.24,375.11,103.9,98.3,0.482,478248.5,478248.5,38130,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909031,724910.00
07/07/2016 12:30,2,3.494,ACTIVE,215.09,350.77,59.954,1467909003,"201051344001203","219011344069620",28.75,34.00,0,334.54,373.91,101.7,96.3,0.482,475926.4,475926.4,42699,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909032,724911.00
07/07/2016 12:30,2,3.199,ACTIVE,213.29,354.07,59.975,1467909003,"274151322000054","219011344069620",27.79,40.00,0,334.54,380.22,90.0,84.9,0.345,724740.6,724740.6,31229,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909033,724912.00
07/07/2016 12:30,2,3.510,ACTIVE,215.77,350.77,59.981,1467909003,"201051344000867","219011344069620",28.75,35.40,0,334.24,373.91,102.1,96.6,0.473,465657.4,465657.4,38138,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909034,724913.00
07/07/2016 12:30,2,3.424,ACTIVE,215.09,351.07,59.975,1467909003,"201051344001093","219011344069620",28.78,32.80,0,333.03,373.31,99.9,94.5,0.460,473974.4,473974.4,42590,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909035,724914.00
07/07/2016 12:30,2,3.455,ACTIVE,216.00,351.97,59.975,1467909003,"201051344000900","219011344069620",29.16,34.00,0,335.14,375.71,102.0,96.5,0.473,481690.6,481690.6,37520,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909036,724915.00
07/07/2016 12:30,2,3.436,ACTIVE,216.00,351.37,59.965,1467909003,"201051344000648","219011344069620",28.84,33.30,0,336.94,375.41,100.5,95.0,0.473,472446.0,472446.0,37819,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909037,724916.00
07/07/2016 12:30,2,3.508,ACTIVE,216.22,352.27,59.975,1467909003,"201051344000569","219011344069620",28.45,35.20,0,335.74,375.11,101.2,95.7,0.473,482532.9,482532.9,37442,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909038,724917.00
07/07/2016 12:30,2,3.486,ACTIVE,216.22,352.57,59.975,1467909003,"201051344000983","219011344069620",28.96,35.60,0,335.44,375.41,102.3,96.8,0.491,474260.3,474260.3,37935,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909039,724918.00
07/07/2016 12:30,2,3.492,ACTIVE,216.45,352.57,59.944,1467909003,"201051344001158","219011344069620",28.71,34.30,0,335.14,375.11,101.6,96.2,0.477,467702.1,467702.1,38202,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909039,724919.00
07/07/2016 12:30,2,3.457,ACTIVE,216.45,352.87,59.938,1467909003,"201051344000576","219011344069620",28.65,33.80,0,337.24,375.41,100.3,94.9,0.473,474975.1,474975.1,37601,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909040,724920.00
07/07/2016 12:30,2,3.188,ACTIVE,213.51,344.76,59.965,1467909003,"274151322000087","219011344069620",27.67,49.80,0,333.63,377.82,89.3,84.3,0.323,697829.7,697829.7,31373,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909041,724921.00
07/07/2016 12:45,2,3.252,ACTIVE,215.54,350.77,59.970,1467909903,"201051344000645","219011344069620",28.17,35.40,0,335.74,376.01,92.8,87.7,0.429,474578.4,474578.4,37729,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909904,724922.00
07/07/2016 12:45,2,2.953,ACTIVE,212.61,348.66,59.975,1467909903,"274151322000085","219011344069620",27.23,39.50,0,334.24,363.99,81.4,76.7,0.309,725864.4,725864.4,31237,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909905,724923.00
07/07/2016 12:45,2,3.238,ACTIVE,215.09,351.37,59.965,1467909903,"201051344000633","219011344069620",28.57,34.80,0,334.54,376.62,93.8,88.6,0.451,465741.8,465741.8,38219,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909906,724924.00
07/07/2016 12:45,2,3.230,ACTIVE,215.54,350.17,59.933,1467909903,"201051344000469","219011344069620",28.57,33.00,0,334.54,376.31,93.5,88.3,0.451,467662.6,467662.6,38154,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909907,724925.00
07/07/2016 12:45,2,3.195,ACTIVE,213.74,348.06,59.965,1467909903,"201051344000646","219011344069620",28.55,33.00,0,333.63,375.41,92.5,87.3,0.442,469744.1,469744.1,42706,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909908,724926.00
07/07/2016 12:45,2,2.994,ACTIVE,212.38,352.27,59.938,1467909903,"274151322000052","219011344069620",28.55,40.60,0,333.63,365.80,86.5,81.5,0.336,742119.1,742119.1,31475,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909909,724927.00
07/07/2016 12:45,2,3.242,ACTIVE,214.64,349.86,59.970,1467909903,"201051344000585","219011344069620",28.69,34.80,0,333.63,375.11,94.2,89.0,0.429,477742.8,477742.8,42706,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909910,724928.00
07/07/2016 12:45,2,3.139,ACTIVE,213.51,346.56,59.965,1467909903,"201051344001230","219011344069620",28.92,31.30,0,333.93,375.11,91.8,86.7,0.433,473238.9,473238.9,42520,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909911,724929.00
07/07/2016 12:45,2,3.158,ACTIVE,214.64,349.56,59.975,1467909903,"201051344000582","219011344069620",28.53,34.00,0,333.33,374.51,91.2,86.1,0.424,466344.6,466344.6,42654,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909912,724930.00
07/07/2016 12:45,2,3.215,ACTIVE,213.74,347.46,59.965,1467909903,"201051344000955","219011344069620",28.57,34.30,0,333.93,375.11,93.0,87.9,0.446,479333.2,479333.2,42606,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909913,724931.00
07/07/2016 12:45,2,1.998,ACTIVE,212.38,420.20,59.965,1467909903,"274151322000094","219011344069620",38.37,39.80,0,392.25,451.16,78.0,73.4,0.552,603794.1,603794.1,32607,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909914,724932.00
07/07/2016 12:45,2,3.258,ACTIVE,215.32,350.17,59.965,1467909903,"201051344000579","219011344069620",28.98,33.50,0,335.14,376.62,95.6,90.4,0.455,481594.8,481594.8,18223,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909915,724933.00
07/07/2016 12:45,2,3.215,ACTIVE,213.74,347.16,59.959,1467909903,"201051344000890","219011344069620",28.61,32.40,0,333.93,376.01,93.1,88.0,0.424,476577.9,476577.9,42615,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909916,724934.00
07/07/2016 12:45,2,3.193,ACTIVE,214.41,348.96,59.959,1467909903,"201051344000438","219011344069620",28.78,33.50,0,334.54,375.71,93.0,87.9,0.442,478324.4,478324.4,42620,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909916,724935.00
07/07/2016 12:45,2,3.170,ACTIVE,213.96,348.06,59.970,1467909903,"201051344000417","219011344069620",28.55,33.80,0,333.93,374.81,91.7,86.6,0.442,470325.0,470325.0,42774,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909918,724936.00
07/07/2016 12:45,2,2.977,ACTIVE,212.16,348.36,59.970,1467909903,"274151322000083","219011344069620",28.53,40.00,0,333.63,365.80,86.0,81.1,0.340,735442.0,735442.0,31553,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909918,724937.00
07/07/2016 12:45,2,3.174,ACTIVE,212.83,346.56,59.965,1467909903,"274151322000076","219011344069620",28.88,41.30,0,334.84,367.30,92.9,87.8,0.371,783796.5,783796.5,31558,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909919,724938.00
07/07/2016 12:45,2,3.260,ACTIVE,214.64,348.96,59.954,1467909903,"201051344000868","219011344069620",28.45,33.30,0,333.93,375.41,93.9,88.7,0.429,466608.0,466608.0,37873,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909920,724939.00
