ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 12:45,2,3.162,ACTIVE,212.16,353.77,59.981,1467909903,"274151322000095","219011344069620",28.71,39.00,0,333.63,366.70,91.9,86.8,0.349,775807.3,775807.3,31470,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909921,724940.00
07/07/2016 12:45,2,3.258,ACTIVE,215.32,351.97,59.975,1467909903,"201051344000988","219011344069620",28.45,34.50,0,335.74,378.12,93.9,88.7,0.442,463346.9,463346.9,38163,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909922,724941.00
07/07/2016 12:45,2,3.254,ACTIVE,214.19,348.06,59.959,1467909903,"201051344001025","219011344069620",28.47,34.80,0,334.54,375.71,93.8,88.6,0.429,477125.6,477125.6,42665,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909923,724942.00
07/07/2016 12:45,2,3.232,ACTIVE,215.32,349.86,59.970,1467909903,"201051344000458","219011344069620",28.63,36.00,0,335.44,376.01,93.8,88.6,0.460,474183.9,474183.9,38086,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909924,724943.00
07/07/2016 12:45,2,3.189,ACTIVE,215.77,351.07,59.970,1467909903,"201051344000853","219011344069620",28.92,34.80,0,338.74,378.72,93.5,88.3,0.451,473184.5,473184.5,37694,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909925,724944.00
07/07/2016 12:45,2,3.203,ACTIVE,213.96,348.96,59.986,1467909903,"201051344000685","219011344069620",28.59,31.80,0,334.24,375.11,92.7,87.6,0.442,477676.9,477676.9,42539,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909926,724945.00
07/07/2016 12:45,2,3.164,ACTIVE,214.41,348.66,59.954,1467909903,"201051344000917","219011344069620",28.77,35.20,0,333.03,374.81,92.2,87.1,0.438,474576.1,474576.1,42532,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909927,724946.00
07/07/2016 12:45,2,3.195,ACTIVE,213.96,348.96,59.981,1467909903,"201051344001145","219011344069620",28.71,32.00,0,334.24,374.51,93.0,87.8,0.438,479734.5,479734.5,42384,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909927,724947.00
07/07/2016 12:45,2,3.248,ACTIVE,214.64,349.26,59.949,1467909903,"201051344000651","219011344069620",28.23,36.00,0,334.24,375.41,92.9,87.8,0.429,472423.1,472423.1,42724,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909928,724948.00
07/07/2016 12:45,2,2.947,ACTIVE,212.16,351.67,59.975,1467909903,"274151322000088","219011344069620",27.63,39.50,0,333.33,364.29,82.4,77.6,0.309,709767.3,709767.3,31200,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909929,724949.00
07/07/2016 12:45,2,2.035,ACTIVE,212.83,416.59,59.970,1467909903,"274151322000068","219011344069620",38.37,40.80,0,391.94,455.06,79.0,74.3,0.548,603789.0,603789.0,32816,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909930,724950.00
07/07/2016 12:45,2,3.260,ACTIVE,214.19,348.06,59.975,1467909903,"201051344001135","219011344069620",28.35,35.00,0,334.24,374.81,93.6,88.4,0.438,468422.4,468422.4,42654,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909931,724951.00
07/07/2016 12:45,2,3.279,ACTIVE,214.19,349.26,59.954,1467909903,"201051344000594","219011344069620",28.94,33.30,0,332.73,376.31,96.2,90.9,0.438,478272.5,478272.5,38131,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909932,724952.00
07/07/2016 12:45,2,3.258,ACTIVE,214.64,349.26,59.944,1467909903,"201051344001203","219011344069620",28.57,34.30,0,333.93,375.11,94.3,89.1,0.442,475950.0,475950.0,42700,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909933,724953.00
07/07/2016 12:45,2,3.002,ACTIVE,212.16,345.96,59.970,1467909903,"274151322000054","219011344069620",27.49,40.80,0,333.33,365.19,83.6,78.7,0.314,724761.4,724761.4,31230,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909934,724954.00
07/07/2016 12:45,2,3.285,ACTIVE,214.87,349.56,60.012,1467909903,"201051344000867","219011344069620",28.53,35.00,0,334.54,375.11,95.0,89.8,0.451,465681.0,465681.0,38139,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909935,724955.00
07/07/2016 12:45,2,3.203,ACTIVE,214.64,349.26,59.954,1467909903,"201051344001093","219011344069620",28.55,32.80,0,333.33,374.51,92.6,87.5,0.429,473997.5,473997.5,42591,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909936,724956.00
07/07/2016 12:45,2,3.262,ACTIVE,215.09,349.86,59.970,1467909903,"201051344000900","219011344069620",28.77,34.30,0,334.54,376.01,95.0,89.8,0.442,481714.3,481714.3,37521,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909937,724957.00
07/07/2016 12:45,2,3.199,ACTIVE,215.32,349.86,59.996,1467909903,"201051344000648","219011344069620",28.84,34.30,0,335.14,376.01,93.4,88.2,0.455,472469.2,472469.2,37820,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909938,724958.00
07/07/2016 12:45,2,3.305,ACTIVE,215.32,350.17,59.981,1467909903,"201051344000569","219011344069620",28.05,35.20,0,334.54,376.01,94.0,88.8,0.442,482556.3,482556.3,37443,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909938,724959.00
07/07/2016 12:45,2,3.256,ACTIVE,215.32,350.17,59.981,1467909903,"201051344000983","219011344069620",28.88,35.80,0,334.24,376.31,95.3,90.0,0.455,474283.9,474283.9,37936,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909939,724960.00
07/07/2016 12:45,2,3.270,ACTIVE,215.32,350.17,59.986,1467909903,"201051344001158","219011344069620",28.55,34.00,0,334.24,376.01,94.6,89.4,0.451,467725.6,467725.6,38203,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909940,724961.00
07/07/2016 12:45,2,3.242,ACTIVE,215.54,350.77,59.986,1467909903,"201051344000576","219011344069620",28.43,34.00,0,336.04,377.52,93.3,88.1,0.438,474998.2,474998.2,37602,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909941,724962.00
07/07/2016 12:45,2,2.965,ACTIVE,212.38,341.75,59.981,1467909903,"274151322000087","219011344069620",27.69,50.80,0,333.93,363.39,83.2,78.3,0.296,697850.3,697850.3,31374,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467909942,724963.00
07/07/2016 13:00,2,3.123,ACTIVE,215.32,351.07,59.986,1467910803,"201051344000645","219011344069620",28.84,35.20,0,334.84,372.41,91.3,86.2,0.424,474599.4,474599.4,37730,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910804,724964.00
07/07/2016 13:00,2,2.889,ACTIVE,212.38,351.97,59.975,1467910803,"274151322000085","219011344069620",27.51,38.80,0,327.92,378.12,80.5,75.8,0.309,725882.8,725882.8,31238,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910805,724965.00
07/07/2016 13:00,2,3.172,ACTIVE,215.09,351.67,59.996,1467910803,"201051344000633","219011344069620",28.82,33.50,0,333.63,373.01,92.5,87.4,0.438,465763.0,465763.0,38220,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910806,724966.00
07/07/2016 13:00,2,3.143,ACTIVE,215.54,350.17,60.034,1467910803,"201051344000469","219011344069620",28.98,32.40,0,333.93,372.71,92.2,87.0,0.446,467683.7,467683.7,38155,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910807,724967.00
07/07/2016 13:00,2,3.127,ACTIVE,213.74,347.46,59.996,1467910803,"201051344000646","219011344069620",28.78,32.60,0,333.33,372.41,91.2,86.1,0.438,469765.0,469765.0,42707,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910808,724968.00
07/07/2016 13:00,2,2.947,ACTIVE,212.38,352.87,59.986,1467910803,"274151322000052","219011344069620",28.51,39.30,0,328.52,378.72,85.0,80.2,0.331,742138.6,742138.6,31476,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910808,724969.00
07/07/2016 13:00,2,3.148,ACTIVE,214.64,349.26,59.996,1467910803,"201051344000585","219011344069620",29.10,34.00,0,333.63,372.11,92.8,87.6,0.442,477764.1,477764.1,42707,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910809,724970.00
07/07/2016 13:00,2,3.057,ACTIVE,213.74,347.46,60.002,1467910803,"201051344001230","219011344069620",29.20,31.30,0,332.73,370.30,90.4,85.3,0.420,473259.6,473259.6,42521,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910810,724971.00
07/07/2016 13:00,2,3.062,ACTIVE,214.87,348.66,59.986,1467910803,"201051344000582","219011344069620",28.90,33.30,0,333.93,372.71,89.7,84.6,0.407,466365.2,466365.2,42655,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910811,724972.00
07/07/2016 13:00,2,3.131,ACTIVE,213.74,347.46,59.981,1467910803,"201051344000955","219011344069620",28.90,34.30,0,333.33,371.51,91.6,86.5,0.433,479354.2,479354.2,42607,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910812,724973.00
07/07/2016 13:00,2,1.967,ACTIVE,212.38,427.71,59.965,1467910803,"274151322000094","219011344069620",38.51,38.20,0,391.94,458.97,76.0,71.5,0.539,603811.4,603811.4,32608,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910813,724974.00
07/07/2016 13:00,2,3.184,ACTIVE,215.32,350.47,59.991,1467910803,"201051344000579","219011344069620",29.16,32.40,0,334.84,373.01,94.0,88.9,0.451,481616.4,481616.4,18224,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910814,724975.00
07/07/2016 13:00,2,3.111,ACTIVE,213.74,347.16,59.996,1467910803,"201051344000890","219011344069620",29.00,32.40,0,334.24,371.81,91.4,86.3,0.420,476598.9,476598.9,42616,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910815,724976.00
07/07/2016 13:00,2,3.057,ACTIVE,214.41,348.96,59.986,1467910803,"201051344000438","219011344069620",29.52,33.00,0,334.24,372.71,91.5,86.4,0.438,478345.4,478345.4,42621,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910816,724977.00
07/07/2016 13:00,2,3.092,ACTIVE,213.96,347.46,59.981,1467910803,"201051344000417","219011344069620",28.82,33.30,0,333.93,371.51,90.2,85.2,0.433,470345.6,470345.6,42775,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910817,724978.00
07/07/2016 13:00,2,2.912,ACTIVE,211.70,340.55,59.981,1467910803,"274151322000083","219011344069620",28.63,39.50,0,328.82,378.42,84.4,79.5,0.327,735461.3,735461.3,31554,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910818,724979.00
07/07/2016 13:00,2,3.092,ACTIVE,212.83,350.17,59.991,1467910803,"274151322000076","219011344069620",29.06,40.40,0,334.54,364.59,91.0,85.9,0.362,783817.4,783817.4,31559,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910819,724980.00
07/07/2016 13:00,2,3.178,ACTIVE,214.41,349.86,59.975,1467910803,"201051344000868","219011344069620",28.67,32.80,0,333.63,372.11,92.3,87.1,0.415,466629.1,466629.1,37874,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910820,724981.00
07/07/2016 13:00,2,3.062,ACTIVE,212.16,351.37,59.981,1467910803,"274151322000095","219011344069620",28.98,39.80,0,333.63,362.49,90.0,84.9,0.340,775827.9,775827.9,31471,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910820,724982.00
07/07/2016 13:00,2,3.203,ACTIVE,215.09,351.07,59.996,1467910803,"201051344000988","219011344069620",28.47,33.50,0,333.93,373.91,92.3,87.2,0.446,463368.0,463368.0,38164,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910821,724983.00
07/07/2016 13:00,2,3.195,ACTIVE,214.19,347.16,59.944,1467910803,"201051344001025","219011344069620",28.51,34.30,0,333.93,372.41,92.2,87.1,0.420,477146.7,477146.7,42666,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910822,724984.00
07/07/2016 13:00,2,3.178,ACTIVE,215.09,349.56,59.970,1467910803,"201051344000458","219011344069620",28.59,35.40,0,335.14,372.41,92.1,86.9,0.446,474205.0,474205.0,38087,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910823,724985.00
07/07/2016 13:00,2,3.193,ACTIVE,215.54,350.47,59.991,1467910803,"201051344000853","219011344069620",28.49,33.50,0,335.44,373.61,92.1,87.0,0.442,473205.5,473205.5,37695,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910824,724986.00
07/07/2016 13:00,2,3.104,ACTIVE,213.96,350.17,59.986,1467910803,"201051344000685","219011344069620",28.98,31.50,0,333.93,372.11,91.1,86.0,0.451,477697.7,477697.7,42540,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910825,724987.00
07/07/2016 13:00,2,3.076,ACTIVE,214.19,348.36,60.012,1467910803,"201051344000917","219011344069620",29.12,34.50,0,333.03,372.11,90.7,85.6,0.429,474596.8,474596.8,42533,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910826,724988.00
07/07/2016 13:00,2,3.102,ACTIVE,213.96,348.66,59.975,1467910803,"201051344001145","219011344069620",29.08,32.00,0,334.24,371.81,91.4,86.3,0.429,479755.3,479755.3,42385,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910827,724989.00
07/07/2016 13:00,2,3.117,ACTIVE,214.41,349.86,59.970,1467910803,"201051344000651","219011344069620",28.94,35.20,0,333.93,372.41,91.4,86.3,0.438,472444.0,472444.0,42725,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910828,724990.00
07/07/2016 13:00,2,2.871,ACTIVE,211.70,341.75,59.949,1467910803,"274151322000088","219011344069620",27.75,38.60,0,328.52,378.42,80.7,75.9,0.305,709785.7,709785.7,31201,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910829,724991.00
07/07/2016 13:00,2,1.943,ACTIVE,212.83,432.52,59.986,1467910803,"274151322000068","219011344069620",38.92,38.80,0,388.04,456.27,77.0,72.4,0.539,603806.5,603806.5,32817,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910830,724992.00
07/07/2016 13:00,2,3.160,ACTIVE,213.96,347.46,59.975,1467910803,"201051344001135","219011344069620",28.78,34.30,0,333.93,371.51,92.2,87.0,0.429,468443.4,468443.4,42655,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910831,724993.00
07/07/2016 13:00,2,3.205,ACTIVE,213.96,348.96,59.965,1467910803,"201051344000594","219011344069620",29.10,32.80,0,333.93,373.61,94.5,89.3,0.438,478294.0,478294.0,38132,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910832,724994.00
07/07/2016 13:00,2,3.164,ACTIVE,214.64,348.36,60.034,1467910803,"201051344001203","219011344069620",28.90,33.00,0,333.33,372.71,92.7,87.5,0.424,475971.0,475971.0,42701,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910832,724995.00
07/07/2016 13:00,2,2.930,ACTIVE,211.93,348.36,59.981,1467910803,"274151322000054","219011344069620",27.61,39.80,0,327.62,378.72,81.8,77.1,0.314,724779.9,724779.9,31231,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910833,724996.00
07/07/2016 13:00,2,3.209,ACTIVE,214.87,349.86,59.975,1467910803,"201051344000867","219011344069620",28.73,34.50,0,333.93,372.71,93.4,88.2,0.433,465702.3,465702.3,38140,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910834,724997.00
07/07/2016 13:00,2,3.098,ACTIVE,214.41,348.66,59.981,1467910803,"201051344001093","219011344069620",29.06,32.40,0,333.63,371.81,91.2,86.1,0.424,474018.1,474018.1,42592,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910835,724998.00
07/07/2016 13:00,2,3.199,ACTIVE,214.87,350.47,59.970,1467910803,"201051344000900","219011344069620",28.82,33.00,0,333.93,372.71,93.4,88.2,0.433,481735.5,481735.5,37522,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910836,724999.00
07/07/2016 13:00,2,3.129,ACTIVE,215.09,349.86,59.986,1467910803,"201051344000648","219011344069620",28.96,33.30,0,334.84,372.71,91.8,86.7,0.433,472490.0,472490.0,37821,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910837,725000.00
07/07/2016 13:00,2,3.197,ACTIVE,215.09,350.47,59.986,1467910803,"201051344000569","219011344069620",28.55,34.50,0,333.93,372.11,92.5,87.3,0.433,482577.3,482577.3,37444,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910838,725001.00
07/07/2016 13:00,2,3.188,ACTIVE,215.09,349.86,59.981,1467910803,"201051344000983","219011344069620",28.96,34.80,0,333.93,372.71,93.5,88.3,0.442,474305.2,474305.2,37937,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910839,725002.00
07/07/2016 13:00,2,3.205,ACTIVE,215.09,349.86,59.986,1467910803,"201051344001158","219011344069620",28.69,33.30,0,333.93,372.41,93.1,88.0,0.442,467746.7,467746.7,38204,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910840,725003.00
07/07/2016 13:00,2,3.133,ACTIVE,215.32,350.47,59.981,1467910803,"201051344000576","219011344069620",28.88,33.50,0,335.14,372.71,91.6,86.5,0.429,475019.0,475019.0,37603,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910841,725004.00
07/07/2016 13:00,2,2.918,ACTIVE,212.16,346.26,59.986,1467910803,"274151322000087","219011344069620",27.57,49.30,0,330.03,377.82,81.4,76.7,0.292,697868.7,697868.7,31375,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467910842,725005.00
07/07/2016 13:15,2,2.531,ACTIVE,214.64,360.08,59.938,1467911704,"201051344000645","219011344069620",28.33,32.80,0,317.40,390.14,72.7,68.2,0.605,474618.2,474618.2,37731,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911705,725006.00
07/07/2016 13:15,2,2.283,ACTIVE,211.93,347.76,59.954,1467911704,"274151322000085","219011344069620",27.81,36.30,0,329.73,377.22,64.3,60.2,0.446,725899.3,725899.3,31239,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911706,725007.00
07/07/2016 13:15,2,2.527,ACTIVE,214.19,360.38,59.959,1467911704,"201051344000633","219011344069620",28.78,31.30,0,319.51,391.04,73.7,69.2,0.628,465782.1,465782.1,38221,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911707,725008.00
07/07/2016 13:15,2,2.539,ACTIVE,214.64,359.78,60.018,1467911704,"201051344000469","219011344069620",28.57,30.00,0,316.80,391.04,73.5,69.0,0.628,467702.8,467702.8,38156,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911707,725009.00
07/07/2016 13:15,2,2.502,ACTIVE,213.06,357.98,60.012,1467911704,"201051344000646","219011344069620",28.63,30.30,0,319.81,389.54,72.5,68.1,0.623,469783.8,469783.8,42708,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911708,725010.00
07/07/2016 13:15,2,2.352,ACTIVE,211.70,350.47,60.002,1467911704,"274151322000052","219011344069620",28.49,36.30,0,327.32,376.92,67.8,63.5,0.468,742156.1,742156.1,31477,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911709,725011.00
07/07/2016 13:15,2,2.568,ACTIVE,213.74,359.48,59.959,1467911704,"201051344000585","219011344069620",28.53,31.50,0,316.80,389.54,74.2,69.7,0.619,477783.3,477783.3,42708,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911710,725012.00
07/07/2016 13:15,2,2.449,ACTIVE,213.06,357.68,59.986,1467911704,"201051344001230","219011344069620",29.06,28.80,0,320.41,386.83,72.2,67.7,0.605,473278.3,473278.3,42522,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911711,725013.00
07/07/2016 13:15,2,2.436,ACTIVE,213.74,359.18,59.891,1467911704,"201051344000582","219011344069620",28.92,31.50,0,319.81,389.54,71.3,66.9,0.597,466383.7,466383.7,42656,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911712,725014.00
07/07/2016 13:15,2,2.461,ACTIVE,212.83,357.38,59.959,1467911704,"201051344000955","219011344069620",29.36,31.30,0,318.91,388.34,73.2,68.7,0.623,479373.2,479373.2,42608,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911713,725015.00
07/07/2016 13:15,2,1.557,ACTIVE,211.70,414.19,59.965,1467911704,"274151322000094","219011344069620",38.39,36.30,0,390.14,449.65,59.9,55.9,0.433,603826.9,603826.9,32609,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911714,725016.00
07/07/2016 13:15,2,2.545,ACTIVE,214.41,360.99,59.970,1467911704,"201051344000579","219011344069620",29.10,30.00,0,318.30,390.74,75.0,70.5,0.641,481635.8,481635.8,18225,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911715,725017.00
07/07/2016 13:15,2,2.484,ACTIVE,212.83,357.68,59.965,1467911704,"201051344000890","219011344069620",29.02,30.50,0,319.51,388.64,73.1,68.6,0.605,476617.8,476617.8,42617,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911716,725018.00
07/07/2016 13:15,2,2.455,ACTIVE,213.51,359.48,59.959,1467911704,"201051344000438","219011344069620",29.28,31.30,0,318.91,389.84,72.8,68.4,0.619,478364.3,478364.3,42622,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911717,725019.00
07/07/2016 13:15,2,2.465,ACTIVE,213.29,357.98,59.928,1467911704,"201051344000417","219011344069620",28.84,30.80,0,318.61,388.34,72.0,67.6,0.605,470364.2,470364.2,42776,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911718,725020.00
07/07/2016 13:15,2,2.307,ACTIVE,211.25,362.19,59.986,1467911704,"274151322000083","219011344069620",28.67,36.00,0,327.92,378.12,67.0,62.7,0.486,735478.6,735478.6,31555,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911719,725021.00
07/07/2016 13:15,2,2.467,ACTIVE,212.61,348.66,59.959,1467911704,"274151322000076","219011344069620",28.88,36.80,0,329.73,377.52,72.2,67.8,0.513,783836.0,783836.0,31560,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911720,725022.00
07/07/2016 13:15,2,2.533,ACTIVE,213.96,360.38,59.965,1467911704,"201051344000868","219011344069620",28.61,30.80,0,317.70,389.24,73.4,69.0,0.605,466648.1,466648.1,37875,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911721,725023.00
07/07/2016 13:15,2,2.436,ACTIVE,211.70,356.48,59.917,1467911704,"274151322000095","219011344069620",28.86,36.50,0,328.82,376.62,71.2,66.8,0.491,775846.3,775846.3,31472,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911722,725024.00
07/07/2016 13:15,2,2.541,ACTIVE,214.41,361.59,59.959,1467911704,"201051344000988","219011344069620",28.43,31.00,0,317.70,394.05,73.2,68.7,0.623,463386.9,463386.9,38165,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911723,725025.00
07/07/2016 13:15,2,2.521,ACTIVE,213.51,357.98,59.970,1467911704,"201051344001025","219011344069620",28.65,31.80,0,316.50,389.54,73.1,68.7,0.597,477165.7,477165.7,42667,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911724,725026.00
07/07/2016 13:15,2,2.475,ACTIVE,214.41,359.48,59.975,1467911704,"201051344000458","219011344069620",28.98,32.80,0,318.30,391.04,72.7,68.2,0.632,474223.8,474223.8,38088,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911724,725027.00
07/07/2016 13:15,2,2.494,ACTIVE,214.87,364.59,59.922,1467911704,"201051344000853","219011344069620",28.84,31.50,0,321.01,394.95,72.9,68.4,0.632,473224.4,473224.4,37696,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911725,725028.00
07/07/2016 13:15,2,2.432,ACTIVE,213.29,358.58,59.907,1467911704,"201051344000685","219011344069620",29.14,29.80,0,318.30,388.94,71.8,67.3,0.632,477716.4,477716.4,42541,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911726,725029.00
07/07/2016 13:15,2,2.447,ACTIVE,213.29,358.58,59.970,1467911704,"201051344000917","219011344069620",28.90,32.00,0,321.61,388.94,71.6,67.2,0.605,474615.4,474615.4,42534,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911727,725030.00
07/07/2016 13:15,2,2.463,ACTIVE,213.29,357.68,59.901,1467911704,"201051344001145","219011344069620",28.92,29.00,0,319.21,388.64,72.1,67.7,0.601,479774.0,479774.0,42386,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911728,725031.00
07/07/2016 13:15,2,2.457,ACTIVE,213.74,359.48,59.965,1467911704,"201051344000651","219011344069620",28.86,33.00,0,320.41,389.54,71.9,67.5,0.610,472462.6,472462.6,42726,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911729,725032.00
07/07/2016 13:15,2,2.275,ACTIVE,211.25,348.66,59.928,1467911704,"274151322000088","219011344069620",27.57,35.20,0,327.92,376.62,63.6,59.4,0.438,709802.1,709802.1,31202,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911730,725033.00
07/07/2016 13:15,2,1.533,ACTIVE,212.16,427.71,59.959,1467911704,"274151322000068","219011344069620",38.88,36.80,0,385.03,450.56,60.3,56.3,0.407,603822.1,603822.1,32818,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911731,725034.00
07/07/2016 13:15,2,2.506,ACTIVE,213.29,357.38,59.938,1467911704,"201051344001135","219011344069620",28.61,32.00,0,318.30,389.24,72.6,68.2,0.605,468462.2,468462.2,42656,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911732,725035.00
07/07/2016 13:15,2,2.521,ACTIVE,213.51,359.78,59.965,1467911704,"201051344000594","219011344069620",29.04,30.00,0,316.50,389.54,74.2,69.7,0.614,478313.2,478313.2,38133,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911733,725036.00
07/07/2016 13:15,2,2.504,ACTIVE,213.74,357.98,59.959,1467911704,"201051344001203","219011344069620",28.67,31.80,0,316.50,390.14,72.7,68.3,0.619,475989.9,475989.9,42702,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911734,725037.00
07/07/2016 13:15,2,2.291,ACTIVE,211.25,349.86,59.954,1467911704,"274151322000054","219011344069620",27.73,36.80,0,328.22,377.52,64.2,60.0,0.460,724796.5,724796.5,31232,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911735,725038.00
07/07/2016 13:15,2,2.506,ACTIVE,214.19,357.68,59.975,1467911704,"201051344000867","219011344069620",28.84,32.20,0,319.21,389.54,73.2,68.7,0.605,465721.3,465721.3,38141,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911735,725039.00
07/07/2016 13:15,2,2.408,ACTIVE,213.51,358.58,59.949,1467911704,"201051344001093","219011344069620",29.24,30.50,0,318.91,388.94,71.4,67.0,0.592,474036.7,474036.7,42593,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911736,725040.00
07/07/2016 13:15,2,2.516,ACTIVE,214.19,359.78,59.970,1467911704,"201051344000900","219011344069620",28.59,31.80,0,318.00,390.44,72.8,68.4,0.597,481754.4,481754.4,37523,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911737,725041.00
07/07/2016 13:15,2,2.461,ACTIVE,214.19,359.48,59.975,1467911704,"201051344000648","219011344069620",28.78,31.30,0,317.70,391.04,71.8,67.3,0.597,472508.7,472508.7,37822,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911738,725042.00
07/07/2016 13:15,2,2.518,ACTIVE,214.19,359.18,60.012,1467911704,"201051344000569","219011344069620",28.33,31.80,0,315.90,390.74,72.3,67.8,0.614,482596.0,482596.0,37445,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911739,725043.00
07/07/2016 13:15,2,2.504,ACTIVE,214.19,359.48,59.959,1467911704,"201051344000983","219011344069620",28.90,32.20,0,318.61,390.74,73.3,68.9,0.628,474324.2,474324.2,37938,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911740,725044.00
07/07/2016 13:15,2,2.514,ACTIVE,214.19,360.08,59.944,1467911704,"201051344001158","219011344069620",28.55,30.80,0,317.70,391.04,72.7,68.2,0.614,467765.6,467765.6,38205,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911741,725045.00
07/07/2016 13:15,2,2.461,ACTIVE,214.41,360.99,59.944,1467911704,"201051344000576","219011344069620",28.67,31.80,0,319.21,392.25,71.4,67.0,0.597,475037.5,475037.5,37604,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911742,725046.00
07/07/2016 13:15,2,2.262,ACTIVE,211.70,358.88,59.954,1467911704,"274151322000087","219011344069620",27.75,45.80,0,330.03,376.01,63.6,59.5,0.415,697885.2,697885.2,31376,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467911743,725047.00
07/07/2016 13:30,2,1.670,ACTIVE,213.74,351.07,60.002,1467912604,"201051344000645","219011344069620",28.53,30.80,0,336.04,390.14,48.3,44.7,0.398,474632.0,474632.0,37732,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912605,725048.00
07/07/2016 13:30,2,1.520,ACTIVE,211.70,343.25,59.996,1467912604,"274151322000085","219011344069620",27.75,34.30,0,332.43,371.21,42.7,39.3,0.283,725911.5,725911.5,31240,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912606,725049.00
07/07/2016 13:30,2,1.682,ACTIVE,213.51,352.27,60.002,1467912604,"201051344000633","219011344069620",28.75,28.80,0,334.24,390.14,49.0,45.4,0.407,465796.2,465796.2,38222,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912607,725050.00
07/07/2016 13:30,2,1.678,ACTIVE,213.29,350.17,59.949,1467912604,"201051344000469","219011344069620",28.86,27.80,0,335.44,391.64,49.0,45.4,0.415,467716.8,467716.8,38157,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912608,725051.00
07/07/2016 13:30,2,1.674,ACTIVE,212.61,350.47,60.028,1467912604,"201051344000646","219011344069620",28.55,28.00,0,332.73,388.04,48.4,44.8,0.402,469797.7,469797.7,42709,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912609,725052.00
07/07/2016 13:30,2,1.572,ACTIVE,211.48,346.56,60.002,1467912604,"274151322000052","219011344069620",28.27,33.30,0,333.33,372.41,45.0,41.5,0.309,742169.0,742169.0,31478,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912610,725053.00
07/07/2016 13:30,2,1.695,ACTIVE,213.06,351.37,59.975,1467912604,"201051344000585","219011344069620",28.96,29.30,0,333.93,389.54,49.7,46.1,0.411,477797.5,477797.5,42709,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912611,725054.00
07/07/2016 13:30,2,1.621,ACTIVE,212.61,349.26,60.002,1467912604,"201051344001230","219011344069620",29.16,27.00,0,332.43,385.03,47.9,44.3,0.393,473292.0,473292.0,42523,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912612,725055.00
07/07/2016 13:30,2,1.611,ACTIVE,213.51,350.77,59.991,1467912604,"201051344000582","219011344069620",28.96,29.50,0,334.54,388.04,47.2,43.7,0.389,466397.2,466397.2,42657,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912613,725056.00
07/07/2016 13:30,2,1.654,ACTIVE,212.61,349.86,60.034,1467912604,"201051344000955","219011344069620",29.18,29.30,0,333.03,386.83,48.9,45.3,0.420,479387.2,479387.2,42609,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912614,725057.00
07/07/2016 13:30,2,1.008,ACTIVE,211.70,418.39,59.975,1467912604,"274151322000094","219011344069620",38.72,35.00,0,334.24,453.26,39.3,36.0,0.270,603838.2,603838.2,32610,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912615,725058.00
07/07/2016 13:30,2,1.691,ACTIVE,213.29,351.37,59.954,1467912604,"201051344000579","219011344069620",29.32,27.80,0,335.74,391.04,50.2,46.5,0.415,481650.2,481650.2,18226,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912616,725059.00
07/07/2016 13:30,2,1.664,ACTIVE,212.61,349.86,60.007,1467912604,"201051344000890","219011344069620",28.98,28.50,0,333.03,388.04,48.9,45.3,0.393,476631.7,476631.7,42618,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912617,725060.00
07/07/2016 13:30,2,1.648,ACTIVE,213.06,351.07,59.996,1467912604,"201051344000438","219011344069620",29.04,29.00,0,333.93,389.24,48.5,44.9,0.398,478378.1,478378.1,42623,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912618,725061.00
07/07/2016 13:30,2,1.645,ACTIVE,212.83,350.77,59.996,1467912604,"201051344000417","219011344069620",28.92,28.50,0,334.54,387.44,48.1,44.5,0.407,470378.0,470378.0,42777,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912618,725062.00
07/07/2016 13:30,2,1.535,ACTIVE,211.70,352.27,60.002,1467912604,"274151322000083","219011344069620",28.47,33.50,0,332.73,371.81,44.3,40.8,0.314,735491.3,735491.3,31556,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912619,725063.00
07/07/2016 13:30,2,1.633,ACTIVE,211.93,350.77,60.002,1467912604,"274151322000076","219011344069620",28.90,33.50,0,333.93,374.81,47.8,44.2,0.340,783849.7,783849.7,31561,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912620,725064.00
07/07/2016 13:30,2,1.705,ACTIVE,213.06,350.17,60.012,1467912604,"201051344000868","219011344069620",28.41,28.80,0,334.84,389.54,49.1,45.5,0.402,466662.1,466662.1,37876,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912621,725065.00
07/07/2016 13:30,2,1.615,ACTIVE,211.48,342.65,59.949,1467912604,"274151322000095","219011344069620",28.73,33.80,0,332.73,373.91,47.0,43.4,0.314,775859.8,775859.8,31473,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912622,725066.00
07/07/2016 13:30,2,1.670,ACTIVE,213.29,352.27,60.002,1467912604,"201051344000988","219011344069620",28.75,28.80,0,335.14,392.25,48.5,44.9,0.411,463400.8,463400.8,38166,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912623,725067.00
07/07/2016 13:30,2,1.656,ACTIVE,213.06,350.47,60.002,1467912604,"201051344001025","219011344069620",29.04,29.50,0,334.54,388.94,48.7,45.1,0.398,477179.6,477179.6,42668,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912624,725068.00
07/07/2016 13:30,2,1.652,ACTIVE,213.51,351.07,59.996,1467912604,"201051344000458","219011344069620",28.96,30.80,0,336.04,390.44,48.5,44.9,0.420,474237.6,474237.6,38089,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912625,725069.00
07/07/2016 13:30,2,1.678,ACTIVE,213.96,352.87,60.002,1467912604,"201051344000853","219011344069620",28.61,29.00,0,335.74,394.65,48.7,45.0,0.411,473238.2,473238.2,37697,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912626,725070.00
07/07/2016 13:30,2,1.615,ACTIVE,213.06,351.37,59.996,1467912604,"201051344000685","219011344069620",29.06,28.00,0,334.24,388.94,47.5,44.0,0.420,477730.0,477730.0,42542,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912627,725071.00
07/07/2016 13:30,2,1.619,ACTIVE,213.29,350.47,59.991,1467912604,"201051344000917","219011344069620",29.06,29.50,0,333.93,387.74,47.7,44.1,0.393,474628.9,474628.9,42535,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912627,725072.00
07/07/2016 13:30,2,1.623,ACTIVE,213.29,351.07,60.039,1467912604,"201051344001145","219011344069620",29.18,27.00,0,334.84,387.14,48.0,44.4,0.402,479787.7,479787.7,42387,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912628,725073.00
07/07/2016 13:30,2,1.645,ACTIVE,213.51,351.07,60.018,1467912604,"201051344000651","219011344069620",28.67,30.80,0,335.74,387.44,47.8,44.2,0.393,472476.3,472476.3,42727,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912629,725074.00
07/07/2016 13:30,2,1.500,ACTIVE,211.03,347.76,59.975,1467912604,"274151322000088","219011344069620",27.67,33.00,0,333.03,370.60,42.1,38.7,0.292,709814.1,709814.1,31203,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912630,725075.00
07/07/2016 13:30,2,0.988,ACTIVE,212.16,429.22,59.991,1467912604,"274151322000068","219011344069620",39.80,34.80,0,334.24,450.86,39.7,36.4,0.265,603833.4,603833.4,32819,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912631,725076.00
07/07/2016 13:30,2,1.654,ACTIVE,212.61,349.86,59.996,1467912604,"201051344001135","219011344069620",29.14,29.80,0,333.63,386.83,48.8,45.2,0.398,468476.0,468476.0,42657,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912632,725077.00
07/07/2016 13:30,2,1.666,ACTIVE,212.83,350.77,59.949,1467912604,"201051344000594","219011344069620",29.32,27.80,0,333.63,388.94,49.5,45.8,0.407,478327.3,478327.3,38134,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912633,725078.00
07/07/2016 13:30,2,1.650,ACTIVE,213.29,351.07,59.996,1467912604,"201051344001203","219011344069620",28.98,29.80,0,334.24,388.64,48.5,44.9,0.407,476003.7,476003.7,42703,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912634,725079.00
07/07/2016 13:30,2,1.520,ACTIVE,211.48,351.67,59.991,1467912604,"274151322000054","219011344069620",27.79,34.00,0,333.03,370.90,42.8,39.4,0.292,724808.6,724808.6,31233,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912635,725080.00
07/07/2016 13:30,2,1.688,ACTIVE,213.29,349.56,60.002,1467912604,"201051344000867","219011344069620",28.73,29.80,0,334.84,387.74,49.1,45.5,0.398,465735.2,465735.2,38142,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912636,725081.00
07/07/2016 13:30,2,1.629,ACTIVE,213.06,350.47,59.991,1467912604,"201051344001093","219011344069620",28.96,28.50,0,334.24,387.44,47.8,44.2,0.384,474050.2,474050.2,42594,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912637,725082.00
