ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 13:30,2,1.652,ACTIVE,213.06,351.67,59.991,1467912604,"201051344000900","219011344069620",28.94,29.50,0,335.44,388.94,48.5,44.9,0.398,481768.2,481768.2,37524,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912638,725083.00
07/07/2016 13:30,2,1.654,ACTIVE,213.51,350.17,60.007,1467912604,"201051344000648","219011344069620",28.65,29.30,0,336.64,389.24,48.1,44.5,0.407,472522.3,472522.3,37823,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912639,725084.00
07/07/2016 13:30,2,1.676,ACTIVE,213.29,350.77,60.007,1467912604,"201051344000569","219011344069620",28.61,29.50,0,335.14,389.24,48.6,45.0,0.402,482609.8,482609.8,37446,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912639,725085.00
07/07/2016 13:30,2,1.688,ACTIVE,213.51,351.07,59.991,1467912604,"201051344000983","219011344069620",28.80,29.80,0,335.14,391.04,49.3,45.6,0.415,474338.1,474338.1,37939,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912640,725086.00
07/07/2016 13:30,2,1.674,ACTIVE,213.51,350.47,59.954,1467912604,"201051344001158","219011344069620",28.61,28.30,0,335.74,388.94,48.5,44.9,0.398,467779.4,467779.4,38206,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912641,725087.00
07/07/2016 13:30,2,1.629,ACTIVE,213.74,352.87,59.975,1467912604,"201051344000576","219011344069620",28.92,29.50,0,336.04,389.84,47.7,44.1,0.398,475051.0,475051.0,37605,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912642,725088.00
07/07/2016 13:30,2,1.502,ACTIVE,211.93,352.27,59.996,1467912604,"274151322000087","219011344069620",27.85,43.20,0,332.73,369.40,42.4,39.0,0.265,697897.2,697897.2,31377,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467912643,725089.00
07/07/2016 13:45,2,2.020,ACTIVE,213.96,354.97,59.933,1467913503,"201051344000645","219011344069620",28.73,29.50,0,333.93,379.62,58.8,54.8,0.486,474644.0,474644.0,37733,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913504,725090.00
07/07/2016 13:45,2,1.820,ACTIVE,211.93,346.86,59.965,1467913503,"274151322000085","219011344069620",28.11,32.80,0,333.33,365.19,51.8,48.1,0.358,725922.0,725922.0,31241,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913505,725091.00
07/07/2016 13:45,2,2.018,ACTIVE,213.74,356.18,59.938,1467913503,"201051344000633","219011344069620",29.14,27.50,0,334.54,379.92,59.6,55.6,0.513,465808.3,465808.3,38223,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913506,725092.00
07/07/2016 13:45,2,2.027,ACTIVE,213.74,355.58,59.970,1467913503,"201051344000469","219011344069620",29.02,26.50,0,333.33,379.92,59.6,55.6,0.517,467728.9,467728.9,38158,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913507,725093.00
07/07/2016 13:45,2,1.990,ACTIVE,212.38,352.87,59.975,1467913503,"201051344000646","219011344069620",29.18,26.80,0,333.33,377.22,58.9,54.9,0.495,469809.7,469809.7,42710,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913508,725094.00
07/07/2016 13:45,2,1.875,ACTIVE,211.48,345.96,59.959,1467913503,"274151322000052","219011344069620",28.78,32.00,0,332.73,366.10,54.6,50.7,0.376,742180.0,742180.0,31479,0,0,0,L,1151911521,0,120.65,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913509,725095.00
07/07/2016 13:45,2,2.057,ACTIVE,212.83,353.77,59.970,1467913503,"201051344000585","219011344069620",28.98,28.00,0,334.24,378.72,60.4,56.4,0.491,477809.9,477809.9,42710,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913510,725096.00
07/07/2016 13:45,2,1.982,ACTIVE,212.61,351.67,59.933,1467913503,"201051344001230","219011344069620",29.04,26.30,0,332.13,375.71,58.3,54.4,0.486,473303.9,473303.9,42524,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913510,725097.00
07/07/2016 13:45,2,1.986,ACTIVE,213.29,354.07,59.959,1467913503,"201051344000582","219011344069620",28.73,28.30,0,334.24,378.12,57.8,53.8,0.477,466409.0,466409.0,42658,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913511,725098.00
07/07/2016 13:45,2,2.008,ACTIVE,212.38,353.17,60.034,1467913503,"201051344000955","219011344069620",29.14,27.80,0,332.13,376.92,59.3,55.3,0.508,479399.3,479399.3,42610,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913512,725099.00
07/07/2016 13:45,2,1.258,ACTIVE,211.70,408.18,59.981,1467913503,"274151322000094","219011344069620",37.83,33.80,0,334.24,447.25,48.3,44.7,0.345,603848.0,603848.0,32611,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913513,725100.00
07/07/2016 13:45,2,2.023,ACTIVE,213.74,355.88,59.965,1467913503,"201051344000579","219011344069620",29.68,26.80,0,334.24,380.22,60.9,56.8,0.513,481662.6,481662.6,18227,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913514,725101.00
07/07/2016 13:45,2,2.025,ACTIVE,212.38,353.47,59.970,1467913503,"201051344000890","219011344069620",28.92,27.30,0,333.03,377.22,59.4,55.4,0.477,476643.9,476643.9,42619,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913515,725102.00
07/07/2016 13:45,2,2.004,ACTIVE,213.06,354.67,59.981,1467913503,"201051344000438","219011344069620",29.04,27.50,0,334.24,378.72,59.0,55.0,0.504,478390.2,478390.2,42624,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913516,725103.00
07/07/2016 13:45,2,1.996,ACTIVE,212.83,353.47,59.970,1467913503,"201051344000417","219011344069620",28.96,27.30,0,332.43,377.22,58.6,54.7,0.495,470389.9,470389.9,42778,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913517,725104.00
07/07/2016 13:45,2,1.854,ACTIVE,211.03,343.85,59.975,1467913503,"274151322000083","219011344069620",28.75,32.20,0,333.03,365.49,54.0,50.2,0.384,735502.2,735502.2,31557,0,0,0,L,1151911521,0,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913518,725105.00
07/07/2016 13:45,2,1.959,ACTIVE,211.93,354.67,59.975,1467913503,"274151322000076","219011344069620",29.28,32.20,0,334.24,367.90,58.1,54.2,0.411,783861.6,783861.6,31562,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913519,725106.00
07/07/2016 13:45,2,2.051,ACTIVE,213.51,354.37,60.018,1467913503,"201051344000868","219011344069620",28.75,27.50,0,333.33,378.72,59.7,55.7,0.486,466674.3,466674.3,37877,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913520,725107.00
07/07/2016 13:45,2,1.953,ACTIVE,211.25,352.27,59.965,1467913503,"274151322000095","219011344069620",28.98,32.40,0,332.13,366.70,57.2,53.3,0.398,775871.5,775871.5,31474,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913520,725108.00
07/07/2016 13:45,2,2.029,ACTIVE,213.74,356.78,59.933,1467913503,"201051344000988","219011344069620",28.88,27.50,0,334.54,381.12,59.4,55.4,0.508,463412.9,463412.9,38167,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913521,725109.00
07/07/2016 13:45,2,2.025,ACTIVE,212.61,353.47,59.965,1467913503,"201051344001025","219011344069620",29.02,28.00,0,334.24,378.72,59.6,55.6,0.491,477191.7,477191.7,42669,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913522,725110.00
07/07/2016 13:45,2,2.018,ACTIVE,213.74,354.37,59.970,1467913503,"201051344000458","219011344069620",28.96,29.30,0,333.93,379.92,59.2,55.2,0.513,474249.7,474249.7,38090,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913523,725111.00
07/07/2016 13:45,2,2.025,ACTIVE,214.41,357.08,59.975,1467913503,"201051344000853","219011344069620",28.94,27.80,0,335.74,381.12,59.5,55.5,0.504,473250.4,473250.4,37698,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913524,725112.00
07/07/2016 13:45,2,1.963,ACTIVE,212.61,353.77,59.907,1467913503,"201051344000685","219011344069620",29.26,26.80,0,332.73,377.82,58.2,54.2,0.508,477741.8,477741.8,42543,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913525,725113.00
07/07/2016 13:45,2,1.971,ACTIVE,212.61,353.77,59.970,1467913503,"201051344000917","219011344069620",29.18,28.30,0,333.03,377.82,58.2,54.3,0.486,474640.8,474640.8,42536,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913526,725114.00
07/07/2016 13:45,2,1.998,ACTIVE,212.61,353.47,59.981,1467913503,"201051344001145","219011344069620",28.96,26.00,0,333.93,377.52,58.6,54.7,0.491,479799.7,479799.7,42388,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913527,725115.00
07/07/2016 13:45,2,1.982,ACTIVE,213.06,354.37,59.975,1467913503,"201051344000651","219011344069620",29.08,29.30,0,335.14,378.72,58.5,54.5,0.482,472488.2,472488.2,42728,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913528,725116.00
07/07/2016 13:45,2,1.820,ACTIVE,211.48,353.17,60.002,1467913503,"274151322000088","219011344069620",27.83,31.50,0,332.73,364.89,51.3,47.6,0.349,709824.5,709824.5,31204,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913529,725117.00
07/07/2016 13:45,2,1.283,ACTIVE,212.16,412.68,60.007,1467913503,"274151322000068","219011344069620",37.99,33.50,0,334.54,443.64,49.0,45.3,0.327,603843.3,603843.3,32820,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913530,725118.00
07/07/2016 13:45,2,2.023,ACTIVE,212.38,352.27,59.965,1467913503,"201051344001135","219011344069620",28.94,28.50,0,333.63,377.22,59.3,55.3,0.491,468488.2,468488.2,42658,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913531,725119.00
07/07/2016 13:45,2,2.039,ACTIVE,212.83,355.28,60.023,1467913503,"201051344000594","219011344069620",29.28,26.80,0,332.13,379.62,60.5,56.4,0.495,478339.7,478339.7,38135,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913532,725120.00
07/07/2016 13:45,2,2.021,ACTIVE,213.06,353.77,59.954,1467913503,"201051344001203","219011344069620",28.92,28.50,0,333.63,379.02,59.2,55.3,0.499,476015.8,476015.8,42704,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913533,725121.00
07/07/2016 13:45,2,1.838,ACTIVE,211.25,354.07,59.970,1467913503,"274151322000054","219011344069620",28.01,32.80,0,332.13,365.19,52.1,48.4,0.358,724819.3,724819.3,31234,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913534,725122.00
07/07/2016 13:45,2,2.045,ACTIVE,213.74,354.37,59.975,1467913503,"201051344000867","219011344069620",28.88,28.50,0,333.03,378.42,59.8,55.8,0.495,465747.5,465747.5,38143,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913535,725123.00
07/07/2016 13:45,2,1.979,ACTIVE,213.06,353.77,60.034,1467913503,"201051344001093","219011344069620",29.12,27.50,0,333.63,377.52,58.4,54.5,0.482,474062.2,474062.2,42595,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913536,725124.00
07/07/2016 13:45,2,2.016,ACTIVE,213.51,355.28,59.975,1467913503,"201051344000900","219011344069620",29.02,28.30,0,333.93,379.62,59.3,55.3,0.486,481780.4,481780.4,37525,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913537,725125.00
07/07/2016 13:45,2,1.988,ACTIVE,213.74,355.28,59.965,1467913503,"201051344000648","219011344069620",29.06,27.80,0,334.24,379.92,58.5,54.6,0.486,472534.3,472534.3,37824,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913538,725126.00
07/07/2016 13:45,2,2.029,ACTIVE,213.74,354.97,59.975,1467913503,"201051344000569","219011344069620",28.84,28.30,0,333.63,379.92,59.3,55.3,0.499,482622.0,482622.0,37447,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913539,725127.00
07/07/2016 13:45,2,2.027,ACTIVE,213.74,354.67,59.907,1467913503,"201051344000983","219011344069620",29.20,28.50,0,333.63,380.22,60.0,56.0,0.508,474350.5,474350.5,37940,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913540,725128.00
07/07/2016 13:45,2,2.041,ACTIVE,213.96,354.97,59.975,1467913503,"201051344001158","219011344069620",28.69,27.00,0,334.24,379.92,59.3,55.3,0.495,467791.6,467791.6,38207,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913541,725129.00
07/07/2016 13:45,2,2.012,ACTIVE,213.96,356.18,59.917,1467913503,"201051344000576","219011344069620",28.57,28.00,0,334.54,379.62,58.2,54.3,0.486,475063.0,475063.0,37606,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913542,725130.00
07/07/2016 13:45,2,1.814,ACTIVE,211.48,354.67,59.975,1467913503,"274151322000087","219011344069620",28.11,41.00,0,332.43,363.39,51.6,47.9,0.323,697907.7,697907.7,31378,0,0,0,L,1151911521,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467913542,725131.00
07/07/2016 14:00,2,1.842,ACTIVE,213.96,353.17,60.002,1467914403,"201051344000645","219011344069620",28.49,28.30,0,336.34,381.12,53.1,49.4,0.438,474656.8,474656.8,37734,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914404,725132.00
07/07/2016 14:00,2,1.668,ACTIVE,211.93,352.27,60.007,1467914403,"274151322000085","219011344069620",27.65,31.80,0,333.63,364.59,46.8,43.2,0.318,725933.3,725933.3,31242,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914405,725133.00
07/07/2016 14:00,2,1.816,ACTIVE,213.74,354.97,59.975,1467914403,"201051344000633","219011344069620",29.22,26.50,0,334.54,382.33,53.9,50.1,0.451,465821.3,465821.3,38224,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914406,725134.00
07/07/2016 14:00,2,1.826,ACTIVE,213.74,353.17,60.007,1467914403,"201051344000469","219011344069620",29.12,25.50,0,334.24,381.12,53.9,50.1,0.460,467741.9,467741.9,38159,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914407,725135.00
07/07/2016 14:00,2,1.795,ACTIVE,212.38,351.67,60.018,1467914403,"201051344000646","219011344069620",29.28,26.00,0,332.13,378.12,53.2,49.5,0.446,469822.5,469822.5,42711,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914408,725136.00
07/07/2016 14:00,2,1.701,ACTIVE,211.48,351.37,59.954,1467914403,"274151322000052","219011344069620",28.55,30.50,0,333.03,365.80,49.1,45.5,0.336,742191.8,742191.8,31480,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914409,725137.00
07/07/2016 14:00,2,1.850,ACTIVE,213.29,352.87,59.965,1467914403,"201051344000585","219011344069620",29.20,27.00,0,332.73,378.42,54.7,50.9,0.455,477823.0,477823.0,42711,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914410,725138.00
07/07/2016 14:00,2,1.766,ACTIVE,212.61,351.07,59.986,1467914403,"201051344001230","219011344069620",29.34,25.00,0,332.43,377.82,52.5,48.8,0.433,473316.5,473316.5,42525,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914411,725139.00
07/07/2016 14:00,2,1.781,ACTIVE,213.29,353.17,60.002,1467914403,"201051344000582","219011344069620",28.94,27.30,0,334.84,378.42,52.3,48.5,0.433,466421.5,466421.5,42659,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914411,725140.00
07/07/2016 14:00,2,1.820,ACTIVE,212.61,351.07,59.965,1467914403,"201051344000955","219011344069620",29.10,26.80,0,332.13,377.22,53.7,49.9,0.455,479412.2,479412.2,42611,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914412,725141.00
07/07/2016 14:00,2,1.152,ACTIVE,211.93,406.07,59.975,1467914403,"274151322000094","219011344069620",37.27,32.60,0,334.24,440.64,43.3,39.9,0.301,603858.4,603858.4,32612,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914413,725142.00
07/07/2016 14:00,2,1.867,ACTIVE,213.51,353.17,59.996,1467914403,"201051344000579","219011344069620",29.22,25.80,0,335.44,382.03,55.3,51.5,0.464,481675.9,481675.9,18228,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914414,725143.00
07/07/2016 14:00,2,1.832,ACTIVE,212.83,351.67,59.970,1467914403,"201051344000890","219011344069620",29.00,26.30,0,332.43,379.92,53.8,50.0,0.429,476656.8,476656.8,42620,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914415,725144.00
07/07/2016 14:00,2,1.775,ACTIVE,213.06,352.27,59.959,1467914403,"201051344000438","219011344069620",29.68,26.50,0,333.93,379.32,53.4,49.6,0.446,478403.0,478403.0,42625,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914416,725145.00
07/07/2016 14:00,2,1.803,ACTIVE,212.83,351.67,60.023,1467914403,"201051344000417","219011344069620",29.08,26.30,0,333.63,377.82,53.1,49.3,0.438,470402.7,470402.7,42779,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914417,725146.00
07/07/2016 14:00,2,1.668,ACTIVE,211.70,351.07,60.012,1467914403,"274151322000083","219011344069620",28.80,31.00,0,333.03,364.89,48.6,45.0,0.345,735513.9,735513.9,31558,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914418,725147.00
07/07/2016 14:00,2,1.754,ACTIVE,212.38,356.18,60.012,1467914403,"274151322000076","219011344069620",29.58,30.80,0,334.54,367.60,52.5,48.7,0.367,783874.2,783874.2,31563,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914419,725148.00
07/07/2016 14:00,2,1.861,ACTIVE,213.29,351.97,59.981,1467914403,"201051344000868","219011344069620",28.71,26.50,0,334.24,379.92,54.1,50.3,0.433,466687.3,466687.3,37878,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914420,725149.00
07/07/2016 14:00,2,1.773,ACTIVE,211.93,344.76,59.959,1467914403,"274151322000095","219011344069620",28.82,31.00,0,333.03,366.40,51.8,48.1,0.354,775883.9,775883.9,31475,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914420,725150.00
07/07/2016 14:00,2,1.857,ACTIVE,213.74,354.07,59.975,1467914403,"201051344000988","219011344069620",28.63,26.50,0,334.24,382.63,53.9,50.1,0.455,463425.8,463425.8,38168,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914421,725151.00
07/07/2016 14:00,2,1.820,ACTIVE,212.83,351.97,59.959,1467914403,"201051344001025","219011344069620",29.28,27.00,0,334.24,378.42,54.0,50.2,0.442,477204.7,477204.7,42670,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914422,725152.00
07/07/2016 14:00,2,1.816,ACTIVE,213.74,352.87,59.917,1467914403,"201051344000458","219011344069620",29.16,28.00,0,335.14,380.22,53.6,49.8,0.468,474262.6,474262.6,38091,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914423,725153.00
07/07/2016 14:00,2,1.854,ACTIVE,214.19,354.37,59.996,1467914403,"201051344000853","219011344069620",28.63,26.80,0,336.34,381.42,53.8,50.0,0.455,473263.3,473263.3,37699,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914424,725154.00
07/07/2016 14:00,2,1.748,ACTIVE,213.06,352.27,60.007,1467914403,"201051344000685","219011344069620",29.64,25.50,0,333.33,379.02,52.5,48.8,0.464,477754.4,477754.4,42544,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914425,725155.00
07/07/2016 14:00,2,1.801,ACTIVE,213.29,352.57,60.007,1467914403,"201051344000917","219011344069620",28.80,27.30,0,332.43,378.42,52.6,48.8,0.438,474653.5,474653.5,42537,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914426,725156.00
07/07/2016 14:00,2,1.779,ACTIVE,212.83,351.97,59.975,1467914403,"201051344001145","219011344069620",29.40,25.00,0,333.93,378.42,53.0,49.2,0.438,479812.4,479812.4,42389,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914427,725157.00
07/07/2016 14:00,2,1.812,ACTIVE,213.06,353.17,59.996,1467914403,"201051344000651","219011344069620",28.90,28.00,0,334.24,379.92,53.1,49.3,0.438,472500.9,472500.9,42729,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914428,725158.00
07/07/2016 14:00,2,1.656,ACTIVE,211.48,343.55,59.938,1467914403,"274151322000088","219011344069620",27.71,30.50,0,332.73,364.59,46.5,42.9,0.301,709835.6,709835.6,31205,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914429,725159.00
07/07/2016 14:00,2,1.162,ACTIVE,212.16,404.57,59.986,1467914403,"274151322000068","219011344069620",37.47,32.40,0,334.54,449.05,44.1,40.6,0.305,603853.9,603853.9,32821,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914430,725160.00
07/07/2016 14:00,2,1.840,ACTIVE,212.61,351.07,59.981,1467914403,"201051344001135","219011344069620",28.86,27.50,0,332.43,377.52,53.8,50.0,0.442,468501.1,468501.1,42659,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914431,725161.00
07/07/2016 14:00,2,1.836,ACTIVE,213.29,353.17,59.996,1467914403,"201051344000594","219011344069620",29.52,25.80,0,332.73,380.82,54.9,51.1,0.446,478352.8,478352.8,38136,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914432,725162.00
07/07/2016 14:00,2,1.811,ACTIVE,213.06,351.97,59.959,1467914403,"201051344001203","219011344069620",29.26,27.00,0,333.63,379.32,53.7,49.9,0.451,476028.7,476028.7,42705,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914433,725163.00
07/07/2016 14:00,2,1.650,ACTIVE,211.93,354.97,59.907,1467914403,"274151322000054","219011344069620",28.29,31.50,0,332.73,364.89,47.3,43.7,0.323,724830.6,724830.6,31235,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914434,725164.00
07/07/2016 14:00,2,1.863,ACTIVE,213.74,352.57,60.012,1467914403,"201051344000867","219011344069620",28.84,27.50,0,334.24,379.92,54.5,50.6,0.446,465760.5,465760.5,38144,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914434,725165.00
07/07/2016 14:00,2,1.807,ACTIVE,213.29,352.87,59.981,1467914403,"201051344001093","219011344069620",28.88,26.30,0,333.93,378.72,52.9,49.2,0.424,474074.9,474074.9,42596,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914435,725166.00
07/07/2016 14:00,2,1.816,ACTIVE,213.74,353.47,60.012,1467914403,"201051344000900","219011344069620",29.22,27.00,0,335.14,380.22,53.8,50.0,0.451,481793.3,481793.3,37526,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914436,725167.00
07/07/2016 14:00,2,1.781,ACTIVE,213.96,353.17,60.007,1467914403,"201051344000648","219011344069620",29.52,26.80,0,335.74,379.92,53.3,49.5,0.442,472547.0,472547.0,37825,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914437,725168.00
07/07/2016 14:00,2,1.838,ACTIVE,213.96,353.77,59.954,1467914403,"201051344000569","219011344069620",28.98,27.00,0,335.74,379.32,54.0,50.1,0.451,482634.8,482634.8,37448,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914438,725169.00
07/07/2016 14:00,2,1.855,ACTIVE,213.96,353.77,59.949,1467914403,"201051344000983","219011344069620",29.00,27.30,0,334.54,380.22,54.5,50.7,0.460,474363.5,474363.5,37941,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914439,725170.00
07/07/2016 14:00,2,1.834,ACTIVE,213.74,353.17,59.928,1467914403,"201051344001158","219011344069620",29.02,26.00,0,335.44,380.22,54.0,50.1,0.455,467804.4,467804.4,38208,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914440,725171.00
07/07/2016 14:00,2,1.818,ACTIVE,213.96,353.47,60.002,1467914403,"201051344000576","219011344069620",28.88,27.00,0,335.74,380.22,53.2,49.5,0.442,475075.7,475075.7,37607,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914441,725172.00
07/07/2016 14:00,2,1.672,ACTIVE,211.93,349.86,59.944,1467914403,"274151322000087","219011344069620",27.75,39.50,0,332.13,363.09,47.0,43.4,0.283,697918.9,697918.9,31379,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467914442,725173.00
07/07/2016 14:15,2,1.744,ACTIVE,214.19,352.87,59.944,1467915303,"201051344000645","219011344069620",28.84,27.30,0,335.44,377.82,51.0,47.3,0.415,474669.4,474669.4,37735,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915304,725174.00
07/07/2016 14:15,2,1.562,ACTIVE,212.16,353.17,59.986,1467915303,"274151322000085","219011344069620",28.25,30.50,0,333.63,363.39,44.8,41.3,0.309,725944.3,725944.3,31243,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915305,725175.00
07/07/2016 14:15,2,1.742,ACTIVE,213.96,354.07,59.981,1467915303,"201051344000633","219011344069620",29.18,25.80,0,333.03,378.72,51.5,47.8,0.429,465834.0,465834.0,38225,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915306,725176.00
07/07/2016 14:15,2,1.754,ACTIVE,213.96,353.17,60.002,1467915303,"201051344000469","219011344069620",28.98,25.00,0,334.24,378.12,51.5,47.8,0.433,467754.6,467754.6,38160,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915307,725177.00
07/07/2016 14:15,2,1.730,ACTIVE,212.61,351.97,59.959,1467915303,"201051344000646","219011344069620",28.92,25.30,0,331.83,376.01,50.8,47.1,0.429,469835.0,469835.0,42712,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915308,725178.00
07/07/2016 14:15,2,1.633,ACTIVE,211.70,353.47,59.981,1467915303,"274151322000052","219011344069620",28.31,29.50,0,333.03,364.29,46.8,43.3,0.318,742203.4,742203.4,31481,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915309,725179.00
07/07/2016 14:15,2,1.762,ACTIVE,213.74,353.47,59.991,1467915303,"201051344000585","219011344069620",29.20,26.00,0,333.93,377.22,52.2,48.4,0.424,477835.9,477835.9,42712,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915310,725180.00
07/07/2016 14:15,2,1.703,ACTIVE,213.06,349.86,60.018,1467915303,"201051344001230","219011344069620",28.96,24.30,0,331.83,374.51,50.0,46.3,0.411,473328.9,473328.9,42526,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915311,725181.00
07/07/2016 14:15,2,1.688,ACTIVE,213.74,352.57,59.938,1467915303,"201051344000582","219011344069620",29.10,26.30,0,333.03,376.62,49.8,46.1,0.407,466433.9,466433.9,42660,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915312,725182.00
07/07/2016 14:15,2,1.736,ACTIVE,212.83,351.67,59.917,1467915303,"201051344000955","219011344069620",28.96,26.00,0,332.13,376.01,50.9,47.2,0.429,479424.8,479424.8,42612,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915312,725183.00
07/07/2016 14:15,2,1.084,ACTIVE,211.93,402.77,59.996,1467915303,"274151322000094","219011344069620",37.39,31.50,0,334.54,443.94,41.1,37.7,0.283,603868.6,603868.6,32613,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915313,725184.00
07/07/2016 14:15,2,1.744,ACTIVE,213.96,353.47,60.007,1467915303,"201051344000579","219011344069620",29.62,25.30,0,335.14,378.12,52.4,48.7,0.433,481688.9,481688.9,18229,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915314,725185.00
07/07/2016 14:15,2,1.744,ACTIVE,212.83,350.77,59.954,1467915303,"201051344000890","219011344069620",29.00,25.30,0,332.73,376.31,51.2,47.5,0.411,476669.5,476669.5,42621,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915315,725186.00
07/07/2016 14:15,2,1.721,ACTIVE,213.51,352.57,60.007,1467915303,"201051344000438","219011344069620",29.04,25.50,0,333.33,377.52,50.6,47.0,0.424,478415.6,478415.6,42626,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915316,725187.00
07/07/2016 14:15,2,1.725,ACTIVE,213.29,352.87,60.002,1467915303,"201051344000417","219011344069620",28.82,25.80,0,333.03,376.01,50.4,46.7,0.415,470415.2,470415.2,42780,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915317,725188.00
07/07/2016 14:15,2,1.578,ACTIVE,211.93,354.07,60.002,1467915303,"274151322000083","219011344069620",28.77,30.00,0,332.73,363.99,46.0,42.5,0.327,735525.3,735525.3,31559,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915318,725189.00
07/07/2016 14:15,2,1.686,ACTIVE,212.38,344.76,59.996,1467915303,"274151322000076","219011344069620",29.04,30.00,0,334.84,366.70,49.6,46.0,0.349,783886.6,783886.6,31564,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915319,725190.00
07/07/2016 14:15,2,1.727,ACTIVE,213.51,351.97,59.954,1467915303,"201051344000868","219011344069620",29.20,25.50,0,333.03,377.22,51.0,47.3,0.411,466700.1,466700.1,37879,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915320,725191.00
07/07/2016 14:15,2,1.660,ACTIVE,211.93,352.27,60.044,1467915303,"274151322000095","219011344069620",29.08,29.50,0,333.03,365.49,48.8,45.2,0.331,775896.1,775896.1,31476,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915321,725192.00
07/07/2016 14:15,2,1.742,ACTIVE,213.74,354.07,59.981,1467915303,"201051344000988","219011344069620",28.77,25.80,0,334.84,380.52,50.8,47.1,0.429,463438.5,463438.5,38169,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915322,725193.00
07/07/2016 14:15,2,1.736,ACTIVE,213.51,351.97,60.023,1467915303,"201051344001025","219011344069620",28.94,26.00,0,334.24,377.52,50.9,47.2,0.402,477217.4,477217.4,42671,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915323,725194.00
07/07/2016 14:15,2,1.701,ACTIVE,213.96,352.57,59.917,1467915303,"201051344000458","219011344069620",29.32,27.30,0,335.74,377.52,50.5,46.9,0.433,474275.2,474275.2,38092,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915324,725195.00
07/07/2016 14:15,2,1.732,ACTIVE,214.64,354.37,60.023,1467915303,"201051344000853","219011344069620",28.88,26.00,0,336.34,382.03,50.7,47.0,0.429,473276.0,473276.0,37700,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915324,725196.00
07/07/2016 14:15,2,1.664,ACTIVE,213.29,352.27,59.975,1467915303,"201051344000685","219011344069620",29.30,24.50,0,332.13,376.62,49.4,45.8,0.424,477766.8,477766.8,42545,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915325,725197.00
07/07/2016 14:15,2,1.686,ACTIVE,213.51,352.57,60.023,1467915303,"201051344000917","219011344069620",28.92,26.50,0,333.03,376.62,49.4,45.7,0.402,474665.8,474665.8,42538,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915326,725198.00
07/07/2016 14:15,2,1.689,ACTIVE,213.51,352.57,60.028,1467915303,"201051344001145","219011344069620",29.08,24.50,0,333.03,376.92,49.8,46.1,0.411,479824.8,479824.8,42390,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915327,725199.00
07/07/2016 14:15,2,1.693,ACTIVE,213.74,352.57,59.959,1467915303,"201051344000651","219011344069620",29.06,27.00,0,334.84,377.22,49.8,46.2,0.415,472513.4,472513.4,42730,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915328,725200.00
07/07/2016 14:15,2,1.553,ACTIVE,211.70,352.57,59.949,1467915303,"274151322000088","219011344069620",27.73,29.80,0,333.03,362.79,43.6,40.2,0.287,709846.5,709846.5,31206,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915329,725201.00
07/07/2016 14:15,2,1.070,ACTIVE,212.61,412.38,60.018,1467915303,"274151322000068","219011344069620",38.51,32.00,0,336.04,447.85,41.8,38.4,0.283,603864.2,603864.2,32822,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915330,725202.00
07/07/2016 14:15,2,1.695,ACTIVE,213.29,351.97,60.012,1467915303,"201051344001135","219011344069620",29.40,26.50,0,334.24,376.31,50.5,46.8,0.411,468513.7,468513.7,42660,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915331,725203.00
07/07/2016 14:15,2,1.732,ACTIVE,213.29,351.97,60.018,1467915303,"201051344000594","219011344069620",29.30,25.00,0,333.63,377.22,51.5,47.8,0.415,478365.8,478365.8,38137,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915332,725204.00
07/07/2016 14:15,2,1.689,ACTIVE,213.74,352.27,60.007,1467915303,"201051344001203","219011344069620",29.30,26.00,0,333.93,377.82,50.2,46.5,0.420,476041.3,476041.3,42706,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915333,725205.00
07/07/2016 14:15,2,1.541,ACTIVE,211.93,347.16,59.991,1467915303,"274151322000054","219011344069620",28.31,30.80,0,333.03,363.99,44.2,40.8,0.301,724841.6,724841.6,31236,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915334,725206.00
07/07/2016 14:15,2,1.740,ACTIVE,213.96,351.97,60.034,1467915303,"201051344000867","219011344069620",28.80,26.50,0,333.93,376.92,50.8,47.1,0.411,465773.3,465773.3,38145,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915335,725207.00
07/07/2016 14:15,2,1.674,ACTIVE,213.74,352.57,59.944,1467915303,"201051344001093","219011344069620",29.16,25.50,0,333.93,376.31,49.5,45.8,0.402,474087.3,474087.3,42597,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915336,725208.00
07/07/2016 14:15,2,1.701,ACTIVE,213.96,353.17,59.986,1467915303,"201051344000900","219011344069620",29.12,26.00,0,334.84,377.52,50.2,46.5,0.407,481805.9,481805.9,37527,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915337,725209.00
07/07/2016 14:15,2,1.699,ACTIVE,214.41,352.87,60.002,1467915303,"201051344000648","219011344069620",28.90,25.80,0,335.74,378.42,49.8,46.1,0.411,472559.6,472559.6,37826,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915338,725210.00
07/07/2016 14:15,2,1.709,ACTIVE,214.19,353.17,59.991,1467915303,"201051344000569","219011344069620",29.04,26.50,0,335.14,378.12,50.2,46.6,0.415,482647.5,482647.5,37449,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915338,725211.00
07/07/2016 14:15,2,1.715,ACTIVE,213.74,353.77,59.996,1467915303,"201051344000983","219011344069620",29.20,26.50,0,334.54,378.12,50.8,47.1,0.424,474376.3,474376.3,37942,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915339,725212.00
07/07/2016 14:15,2,1.709,ACTIVE,214.19,352.27,59.991,1467915303,"201051344001158","219011344069620",28.92,25.30,0,334.84,377.82,50.1,46.4,0.415,467817.1,467817.1,38209,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915340,725213.00
07/07/2016 14:15,2,1.680,ACTIVE,214.41,354.07,59.996,1467915303,"201051344000576","219011344069620",29.12,26.00,0,334.24,380.52,49.6,45.9,0.411,475088.2,475088.2,37608,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915341,725214.00
07/07/2016 14:15,2,1.539,ACTIVE,211.93,344.76,59.996,1467915303,"274151322000087","219011344069620",27.97,38.40,0,332.43,362.49,43.5,40.1,0.265,697929.8,697929.8,31380,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467915342,725215.00
07/07/2016 14:30,2,1.291,ACTIVE,213.74,348.36,59.996,1467916203,"201051344000645","219011344069620",28.75,26.30,0,335.14,375.71,37.6,34.4,0.301,474679.1,474679.1,37736,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916204,725216.00
07/07/2016 14:30,2,1.168,ACTIVE,211.48,341.75,59.991,1467916203,"274151322000085","219011344069620",27.83,29.50,0,333.33,360.99,32.9,29.9,0.225,725952.7,725952.7,31244,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916205,725217.00
07/07/2016 14:30,2,1.303,ACTIVE,213.74,349.86,59.996,1467916203,"201051344000633","219011344069620",28.96,25.00,0,335.44,376.31,38.2,35.0,0.323,465843.9,465843.9,38226,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916206,725218.00
07/07/2016 14:30,2,1.287,ACTIVE,213.51,348.96,59.996,1467916203,"201051344000469","219011344069620",29.30,24.00,0,334.84,374.51,38.2,35.0,0.318,467764.5,467764.5,38161,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916207,725219.00
07/07/2016 14:30,2,1.285,ACTIVE,212.16,348.06,59.991,1467916203,"201051344000646","219011344069620",28.98,24.50,0,332.73,373.31,37.8,34.6,0.305,469844.7,469844.7,42713,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916208,725220.00
07/07/2016 14:30,2,1.213,ACTIVE,211.25,348.06,59.991,1467916203,"274151322000052","219011344069620",28.29,28.50,0,333.03,361.89,34.8,31.6,0.225,742212.3,742212.3,31482,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916209,725221.00
07/07/2016 14:30,2,1.326,ACTIVE,213.06,348.96,60.023,1467916203,"201051344000585","219011344069620",29.04,25.30,0,334.24,374.81,39.0,35.7,0.318,477846.0,477846.0,42713,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916210,725222.00
07/07/2016 14:30,2,1.250,ACTIVE,212.61,346.26,59.991,1467916203,"201051344001230","219011344069620",29.12,23.50,0,333.33,373.01,36.9,33.7,0.301,473338.5,473338.5,42527,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916211,725223.00
07/07/2016 14:30,2,1.275,ACTIVE,213.51,348.66,59.996,1467916203,"201051344000582","219011344069620",28.55,25.30,0,334.84,375.11,36.9,33.7,0.301,466443.4,466443.4,42661,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916211,725224.00
07/07/2016 14:30,2,1.293,ACTIVE,212.61,347.46,59.986,1467916203,"201051344000955","219011344069620",29.20,25.30,0,332.73,373.91,38.3,35.0,0.314,479434.7,479434.7,42613,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916212,725225.00
