ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 14:30,2,0.801,ACTIVE,211.48,400.96,59.991,1467916203,"274151322000094","219011344069620",37.49,30.50,0,331.23,439.43,30.4,27.4,0.208,603876.3,603876.3,32614,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916213,725226.00
07/07/2016 14:30,2,1.330,ACTIVE,213.51,348.96,59.996,1467916203,"201051344000579","219011344069620",29.16,24.30,0,335.74,376.01,39.3,36.0,0.318,481699.0,481699.0,18230,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916214,725227.00
07/07/2016 14:30,2,1.307,ACTIVE,212.61,346.56,60.044,1467916203,"201051344000890","219011344069620",28.94,24.30,0,333.63,373.31,38.4,35.1,0.296,476679.3,476679.3,42622,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916215,725228.00
07/07/2016 14:30,2,1.301,ACTIVE,212.83,348.06,59.949,1467916203,"201051344000438","219011344069620",28.71,24.80,0,334.24,373.91,37.8,34.6,0.309,478425.4,478425.4,42627,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916216,725229.00
07/07/2016 14:30,2,1.295,ACTIVE,213.06,347.76,60.018,1467916203,"201051344000417","219011344069620",28.86,24.80,0,333.33,373.31,37.9,34.7,0.314,470424.9,470424.9,42781,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916217,725230.00
07/07/2016 14:30,2,1.182,ACTIVE,211.48,349.26,59.944,1467916203,"274151322000083","219011344069620",28.47,28.80,0,332.43,361.29,34.0,30.9,0.230,735534.0,735534.0,31560,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916218,725231.00
07/07/2016 14:30,2,1.242,ACTIVE,211.93,346.86,59.996,1467916203,"274151322000076","219011344069620",29.34,28.80,0,333.63,363.39,36.9,33.7,0.256,783896.1,783896.1,31565,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916219,725232.00
07/07/2016 14:30,2,1.312,ACTIVE,213.06,347.46,59.996,1467916203,"201051344000868","219011344069620",28.88,24.50,0,334.24,373.31,38.4,35.2,0.305,466710.0,466710.0,37880,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916220,725233.00
07/07/2016 14:30,2,1.230,ACTIVE,211.25,348.66,59.991,1467916203,"274151322000095","219011344069620",28.98,28.30,0,332.73,362.79,36.2,33.0,0.234,775905.4,775905.4,31477,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916220,725234.00
07/07/2016 14:30,2,1.309,ACTIVE,213.51,350.17,59.986,1467916203,"201051344000988","219011344069620",28.63,24.80,0,334.84,376.01,38.0,34.8,0.323,463448.3,463448.3,38170,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916221,725235.00
07/07/2016 14:30,2,1.303,ACTIVE,212.83,347.16,60.002,1467916203,"201051344001025","219011344069620",28.94,25.00,0,334.24,374.81,38.3,35.0,0.296,477227.2,477227.2,42672,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916222,725236.00
07/07/2016 14:30,2,1.293,ACTIVE,213.29,347.16,59.991,1467916203,"201051344000458","219011344069620",28.98,26.30,0,335.74,374.51,38.0,34.8,0.318,474285.0,474285.0,38093,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916223,725237.00
07/07/2016 14:30,2,1.309,ACTIVE,213.96,349.56,59.975,1467916203,"201051344000853","219011344069620",28.73,25.00,0,336.34,376.01,38.1,34.9,0.314,473285.7,473285.7,37701,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916224,725238.00
07/07/2016 14:30,2,1.250,ACTIVE,212.83,348.36,60.028,1467916203,"201051344000685","219011344069620",29.08,24.00,0,334.24,373.31,36.9,33.7,0.309,477776.3,477776.3,42546,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916225,725239.00
07/07/2016 14:30,2,1.242,ACTIVE,212.83,347.46,59.996,1467916203,"201051344000917","219011344069620",29.16,25.80,0,334.54,373.31,36.7,33.5,0.296,474675.3,474675.3,42539,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916226,725240.00
07/07/2016 14:30,2,1.254,ACTIVE,213.06,347.46,60.012,1467916203,"201051344001145","219011344069620",29.20,23.50,0,334.84,373.61,37.1,33.9,0.301,479834.4,479834.4,42391,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916227,725241.00
07/07/2016 14:30,2,1.279,ACTIVE,213.06,348.06,60.002,1467916203,"201051344000651","219011344069620",28.80,26.30,0,334.84,374.21,37.4,34.1,0.309,472523.0,472523.0,42731,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916228,725242.00
07/07/2016 14:30,2,1.154,ACTIVE,211.03,347.16,59.991,1467916203,"274151322000088","219011344069620",27.77,28.80,0,332.73,360.08,32.5,29.4,0.217,709854.8,709854.8,31207,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916228,725243.00
07/07/2016 14:30,2,0.785,ACTIVE,211.93,418.70,59.981,1467916203,"274151322000068","219011344069620",38.92,31.00,0,331.83,437.03,31.3,28.3,0.208,603872.1,603872.1,32823,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916229,725244.00
07/07/2016 14:30,2,1.314,ACTIVE,212.61,347.16,60.002,1467916203,"201051344001135","219011344069620",28.69,25.80,0,334.54,373.91,38.2,35.0,0.305,468523.5,468523.5,42661,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916230,725245.00
07/07/2016 14:30,2,1.312,ACTIVE,212.83,347.46,59.991,1467916203,"201051344000594","219011344069620",29.18,24.30,0,333.33,374.51,38.9,35.6,0.309,478375.7,478375.7,38138,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916231,725246.00
07/07/2016 14:30,2,1.283,ACTIVE,212.83,347.16,59.996,1467916203,"201051344001203","219011344069620",29.00,24.80,0,334.84,374.81,37.8,34.5,0.309,476051.0,476051.0,42707,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916232,725247.00
07/07/2016 14:30,2,1.178,ACTIVE,211.70,347.46,59.981,1467916203,"274151322000054","219011344069620",27.83,29.50,0,332.43,360.99,33.2,30.1,0.217,724850.1,724850.1,31237,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916234,725248.00
07/07/2016 14:30,2,1.307,ACTIVE,213.29,347.76,60.007,1467916203,"201051344000867","219011344069620",29.06,25.50,0,334.54,373.61,38.5,35.2,0.309,465783.1,465783.1,38146,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916235,725249.00
07/07/2016 14:30,2,1.273,ACTIVE,212.83,347.76,59.996,1467916203,"201051344001093","219011344069620",28.84,24.50,0,335.14,373.91,37.2,34.0,0.292,474096.8,474096.8,42598,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916236,725250.00
07/07/2016 14:30,2,1.289,ACTIVE,213.29,348.36,59.996,1467916203,"201051344000900","219011344069620",28.80,25.30,0,335.14,374.21,37.6,34.4,0.305,481815.6,481815.6,37528,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916237,725251.00
07/07/2016 14:30,2,1.293,ACTIVE,213.29,347.76,59.970,1467916203,"201051344000648","219011344069620",28.80,24.80,0,335.44,375.11,37.7,34.5,0.305,472569.2,472569.2,37827,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916238,725252.00
07/07/2016 14:30,2,1.303,ACTIVE,213.29,348.66,59.986,1467916203,"201051344000569","219011344069620",28.88,25.50,0,335.44,373.61,38.2,34.9,0.309,482657.3,482657.3,37450,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916239,725253.00
07/07/2016 14:30,2,1.322,ACTIVE,213.06,348.36,59.991,1467916203,"201051344000983","219011344069620",28.88,25.50,0,335.14,374.21,38.8,35.5,0.314,474386.2,474386.2,37943,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916240,725254.00
07/07/2016 14:30,2,1.285,ACTIVE,213.29,347.76,60.002,1467916203,"201051344001158","219011344069620",29.14,24.50,0,334.84,374.81,38.0,34.7,0.314,467826.8,467826.8,38210,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916240,725255.00
07/07/2016 14:30,2,1.279,ACTIVE,213.74,349.26,60.028,1467916203,"201051344000576","219011344069620",28.90,25.00,0,336.04,375.11,37.5,34.2,0.305,475097.8,475097.8,37609,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916241,725256.00
07/07/2016 14:30,2,1.168,ACTIVE,211.48,346.26,59.996,1467916203,"274151322000087","219011344069620",27.79,37.00,0,332.73,358.88,32.9,29.8,0.194,697938.2,697938.2,31381,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467916242,725257.00
07/07/2016 14:45,2,1.658,ACTIVE,213.96,352.27,60.018,1467917103,"201051344000645","219011344069620",28.82,25.50,0,334.24,371.81,48.4,44.8,0.398,474688.6,474688.6,37737,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917104,725258.00
07/07/2016 14:45,2,1.488,ACTIVE,211.70,346.86,59.991,1467917103,"274151322000085","219011344069620",28.09,28.50,0,330.03,358.58,42.4,39.0,0.287,725961.0,725961.0,31245,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917105,725259.00
07/07/2016 14:45,2,1.670,ACTIVE,213.74,353.17,59.965,1467917103,"201051344000633","219011344069620",28.96,24.30,0,333.93,372.71,49.1,45.4,0.407,465853.6,465853.6,38227,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917106,725260.00
07/07/2016 14:45,2,1.662,ACTIVE,213.51,351.07,59.959,1467917103,"201051344000469","219011344069620",29.18,23.50,0,333.33,372.11,49.2,45.5,0.411,467774.2,467774.2,38162,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917107,725261.00
07/07/2016 14:45,2,1.641,ACTIVE,212.16,349.26,60.023,1467917103,"201051344000646","219011344069620",29.16,23.80,0,329.13,370.30,48.5,44.9,0.411,469854.3,469854.3,42714,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917108,725262.00
07/07/2016 14:45,2,1.543,ACTIVE,211.03,345.06,59.986,1467917103,"274151322000052","219011344069620",28.67,28.00,0,329.43,359.78,44.8,41.3,0.292,742221.1,742221.1,31483,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917109,725263.00
07/07/2016 14:45,2,1.686,ACTIVE,212.83,351.07,59.970,1467917103,"201051344000585","219011344069620",29.22,24.80,0,333.33,370.90,49.9,46.2,0.415,477855.9,477855.9,42714,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917110,725264.00
07/07/2016 14:45,2,1.598,ACTIVE,212.16,348.96,60.002,1467917103,"201051344001230","219011344069620",29.28,22.80,0,328.22,368.20,47.4,43.8,0.384,473347.8,473347.8,42528,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917111,725265.00
07/07/2016 14:45,2,1.619,ACTIVE,213.06,350.47,59.981,1467917103,"201051344000582","219011344069620",29.02,24.50,0,332.73,370.90,47.6,44.1,0.393,466452.8,466452.8,42662,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917112,725266.00
07/07/2016 14:45,2,1.643,ACTIVE,211.93,349.56,59.938,1467917103,"201051344000955","219011344069620",29.42,24.50,0,328.22,370.00,49.0,45.3,0.402,479444.4,479444.4,42614,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917113,725267.00
07/07/2016 14:45,2,0.994,ACTIVE,211.25,416.59,59.965,1467917103,"274151322000094","219011344069620",39.10,29.50,0,332.43,441.24,38.9,35.6,0.270,603884.0,603884.0,32615,0,0,0,L,1151911521,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917114,725268.00
07/07/2016 14:45,2,1.664,ACTIVE,213.51,351.67,60.002,1467917103,"201051344000579","219011344069620",29.86,23.80,0,334.54,372.11,50.4,46.7,0.420,481709.0,481709.0,18231,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917115,725269.00
07/07/2016 14:45,2,1.656,ACTIVE,212.16,349.26,59.975,1467917103,"201051344000890","219011344069620",29.24,23.80,0,330.03,370.30,49.1,45.5,0.398,476689.1,476689.1,42623,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917115,725270.00
07/07/2016 14:45,2,1.621,ACTIVE,212.83,350.77,59.959,1467917103,"201051344000438","219011344069620",29.70,24.00,0,333.03,370.90,48.8,45.2,0.402,478435.0,478435.0,42628,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917116,725271.00
07/07/2016 14:45,2,1.652,ACTIVE,212.61,349.86,60.007,1467917103,"201051344000417","219011344069620",29.10,24.30,0,329.73,370.00,48.7,45.1,0.407,470434.5,470434.5,42782,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917117,725272.00
07/07/2016 14:45,2,1.520,ACTIVE,211.25,344.15,59.991,1467917103,"274151322000083","219011344069620",28.71,28.30,0,329.73,359.48,44.2,40.7,0.309,735542.7,735542.7,31561,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917118,725273.00
07/07/2016 14:45,2,1.705,ACTIVE,211.70,341.75,59.970,1467917103,"274151322000076","219011344069620",22.94,28.30,0,330.33,361.59,39.6,36.3,0.287,783905.5,783905.5,31566,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917119,725274.00
07/07/2016 14:45,2,1.666,ACTIVE,213.29,351.07,60.002,1467917103,"201051344000868","219011344069620",29.32,24.00,0,333.33,371.21,49.5,45.8,0.398,466719.8,466719.8,37881,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917120,725275.00
07/07/2016 14:45,2,1.602,ACTIVE,211.25,341.45,59.975,1467917103,"274151322000095","219011344069620",28.98,27.30,0,329.13,360.69,47.0,43.4,0.318,775914.7,775914.7,31478,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917121,725276.00
07/07/2016 14:45,2,1.684,ACTIVE,213.51,353.77,59.959,1467917103,"201051344000988","219011344069620",28.84,24.30,0,333.63,373.61,49.2,45.5,0.411,463458.0,463458.0,38171,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917122,725277.00
07/07/2016 14:45,2,1.672,ACTIVE,212.61,349.86,59.986,1467917103,"201051344001025","219011344069620",29.14,24.80,0,332.13,371.51,49.4,45.7,0.398,477237.0,477237.0,42673,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917123,725278.00
07/07/2016 14:45,2,1.660,ACTIVE,213.51,351.37,60.018,1467917103,"201051344000458","219011344069620",29.12,25.50,0,334.54,371.51,49.0,45.4,0.420,474294.7,474294.7,38094,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917124,725279.00
07/07/2016 14:45,2,1.652,ACTIVE,214.19,352.87,59.970,1467917103,"201051344000853","219011344069620",29.38,24.50,0,335.44,373.01,49.2,45.6,0.402,473295.5,473295.5,37702,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917124,725280.00
07/07/2016 14:45,2,1.621,ACTIVE,212.83,351.07,59.954,1467917103,"201051344000685","219011344069620",29.20,23.50,0,332.43,370.90,48.0,44.4,0.420,477785.8,477785.8,42547,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917125,725281.00
07/07/2016 14:45,2,1.607,ACTIVE,212.83,350.77,59.965,1467917103,"201051344000917","219011344069620",29.14,25.50,0,332.43,370.00,47.5,44.0,0.398,474684.7,474684.7,42540,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917126,725282.00
07/07/2016 14:45,2,1.621,ACTIVE,212.61,350.47,60.018,1467917103,"201051344001145","219011344069620",29.10,23.30,0,333.03,370.60,47.8,44.2,0.393,479843.8,479843.8,42392,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917127,725283.00
07/07/2016 14:45,2,1.648,ACTIVE,212.83,351.37,59.928,1467917103,"201051344000651","219011344069620",29.04,25.30,0,333.33,371.21,48.5,44.9,0.398,472532.6,472532.6,42732,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917128,725284.00
07/07/2016 14:45,2,1.508,ACTIVE,211.03,341.45,59.975,1467917103,"274151322000088","219011344069620",27.75,28.30,0,328.82,358.58,42.4,39.0,0.283,709863.0,709863.0,31208,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917129,725285.00
07/07/2016 14:45,2,1.047,ACTIVE,212.16,415.39,59.970,1467917103,"274151322000068","219011344069620",38.39,30.80,0,333.03,439.74,40.6,37.2,0.274,603880.0,603880.0,32824,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917130,725286.00
07/07/2016 14:45,2,1.666,ACTIVE,212.38,349.56,59.944,1467917103,"201051344001135","219011344069620",29.18,25.00,0,330.63,370.00,49.3,45.6,0.407,468533.3,468533.3,42662,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917131,725287.00
07/07/2016 14:45,2,1.686,ACTIVE,213.06,350.77,60.002,1467917103,"201051344000594","219011344069620",29.38,23.80,0,330.03,371.51,50.1,46.5,0.411,478385.7,478385.7,38139,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917132,725288.00
07/07/2016 14:45,2,1.676,ACTIVE,212.61,350.47,59.954,1467917103,"201051344001203","219011344069620",28.80,24.30,0,332.73,371.81,48.9,45.3,0.407,476060.7,476060.7,42708,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917133,725289.00
07/07/2016 14:45,2,1.492,ACTIVE,211.25,346.26,59.981,1467917103,"274151322000054","219011344069620",28.57,29.00,0,329.73,359.48,43.2,39.8,0.296,724858.6,724858.6,31238,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917134,725290.00
07/07/2016 14:45,2,1.688,ACTIVE,213.51,351.67,60.007,1467917103,"201051344000867","219011344069620",29.04,25.00,0,333.03,371.51,49.6,46.0,0.407,465793.0,465793.0,38147,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917134,725291.00
07/07/2016 14:45,2,1.637,ACTIVE,212.38,350.17,59.965,1467917103,"201051344001093","219011344069620",29.02,24.00,0,333.03,370.30,48.1,44.5,0.384,474106.3,474106.3,42599,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917135,725292.00
07/07/2016 14:45,2,1.650,ACTIVE,213.51,351.67,59.996,1467917103,"201051344000900","219011344069620",29.30,24.50,0,333.33,371.81,49.0,45.4,0.398,481825.2,481825.2,37529,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917136,725293.00
07/07/2016 14:45,2,1.656,ACTIVE,213.74,351.97,59.959,1467917103,"201051344000648","219011344069620",29.08,24.30,0,333.63,371.81,48.8,45.2,0.407,472578.9,472578.9,37828,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917137,725294.00
07/07/2016 14:45,2,1.666,ACTIVE,213.51,351.37,60.012,1467917103,"201051344000569","219011344069620",29.24,25.00,0,333.33,371.81,49.4,45.7,0.411,482667.1,482667.1,37451,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917138,725295.00
07/07/2016 14:45,2,1.656,ACTIVE,213.51,352.27,59.991,1467917103,"201051344000983","219011344069620",29.72,25.00,0,333.33,372.41,49.9,46.2,0.415,474396.1,474396.1,37944,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917139,725296.00
07/07/2016 14:45,2,1.689,ACTIVE,213.51,350.77,59.970,1467917103,"201051344001158","219011344069620",28.82,24.00,0,333.93,371.81,49.3,45.7,0.411,467836.5,467836.5,38211,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917140,725297.00
07/07/2016 14:45,2,1.645,ACTIVE,213.74,352.57,60.012,1467917103,"201051344000576","219011344069620",29.22,24.30,0,334.54,372.41,48.7,45.1,0.407,475107.4,475107.4,37610,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917141,725298.00
07/07/2016 14:45,2,1.502,ACTIVE,211.03,346.26,59.991,1467917103,"274151322000087","219011344069620",28.13,35.80,0,329.73,357.98,42.9,39.4,0.256,697946.6,697946.6,31382,0,0,0,L,1151911521,0,121.10,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467917142,725299.00
07/07/2016 15:00,2,2.600,ACTIVE,214.87,362.19,60.002,1467918003,"201051344000645","219011344069620",29.20,25.50,0,324.62,390.74,76.9,72.3,0.623,474701.7,474701.7,37738,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918005,725300.00
07/07/2016 15:00,2,2.373,ACTIVE,211.93,356.78,60.002,1467918003,"274151322000085","219011344069620",28.19,28.80,0,318.30,372.71,67.7,63.5,0.460,725972.5,725972.5,31246,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918005,725301.00
07/07/2016 15:00,2,2.596,ACTIVE,214.64,361.89,59.975,1467918003,"201051344000633","219011344069620",29.58,24.50,0,324.92,390.74,77.8,73.2,0.663,465866.9,465866.9,38228,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918006,725302.00
07/07/2016 15:00,2,2.604,ACTIVE,215.09,360.38,59.970,1467918003,"201051344000469","219011344069620",29.54,23.80,0,324.62,391.34,78.0,73.3,0.654,467787.5,467787.5,38163,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918007,725303.00
07/07/2016 15:00,2,2.613,ACTIVE,212.83,359.48,60.018,1467918003,"201051344000646","219011344069620",29.04,24.30,0,322.81,389.24,76.9,72.3,0.654,469867.4,469867.4,42715,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918008,725304.00
07/07/2016 15:00,2,2.439,ACTIVE,211.70,361.59,59.996,1467918003,"274151322000052","219011344069620",29.04,28.50,0,316.80,373.91,71.8,67.3,0.508,742233.3,742233.3,31484,0,0,0,L,1151911521,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918009,725305.00
07/07/2016 15:00,2,2.660,ACTIVE,213.51,360.38,60.007,1467918003,"201051344000585","219011344069620",29.32,25.00,0,323.41,389.54,79.0,74.3,0.658,477869.4,477869.4,42715,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918010,725306.00
07/07/2016 15:00,2,2.531,ACTIVE,212.83,357.38,59.991,1467918003,"201051344001230","219011344069620",29.72,23.30,0,321.01,386.83,76.2,71.6,0.623,473360.7,473360.7,42529,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918011,725307.00
07/07/2016 15:00,2,2.559,ACTIVE,213.74,360.08,60.023,1467918003,"201051344000582","219011344069620",29.44,24.50,0,323.41,390.44,76.3,71.8,0.623,466465.7,466465.7,42663,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918012,725308.00
07/07/2016 15:00,2,2.621,ACTIVE,212.83,359.78,60.007,1467918003,"201051344000955","219011344069620",29.30,25.00,0,321.91,388.34,77.8,73.1,0.663,479457.6,479457.6,42615,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918013,725309.00
07/07/2016 15:00,2,1.607,ACTIVE,212.16,427.11,60.012,1467918003,"274151322000094","219011344069620",39.76,30.00,0,334.54,451.76,64.2,60.0,0.442,603894.6,603894.6,32616,0,0,0,L,1151911521,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918014,725310.00
07/07/2016 15:00,2,2.654,ACTIVE,214.87,350.17,60.018,1467918003,"201051344000579","219011344069620",29.84,24.30,0,323.72,392.25,80.3,75.6,0.376,481722.7,481722.7,18232,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918015,725311.00
07/07/2016 15:00,2,2.637,ACTIVE,213.06,359.48,59.991,1467918003,"201051344000890","219011344069620",29.36,24.00,0,323.11,388.94,78.5,73.8,0.645,476702.4,476702.4,42624,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918016,725312.00
07/07/2016 15:00,2,2.594,ACTIVE,213.51,360.69,60.002,1467918003,"201051344000438","219011344069620",29.80,24.50,0,323.11,390.74,78.2,73.6,0.667,478448.3,478448.3,42629,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918016,725313.00
07/07/2016 15:00,2,2.619,ACTIVE,213.29,359.48,59.965,1467918003,"201051344000417","219011344069620",29.24,24.50,0,322.81,388.94,77.6,72.9,0.654,470447.7,470447.7,42783,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918018,725314.00
07/07/2016 15:00,2,2.471,ACTIVE,211.93,350.77,59.996,1467918003,"274151322000083","219011344069620",28.78,28.80,0,318.61,373.91,72.0,67.6,0.521,735554.7,735554.7,31562,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918019,725315.00
07/07/2016 15:00,2,2.604,ACTIVE,212.83,352.87,60.012,1467918003,"274151322000076","219011344069620",29.52,28.50,0,319.21,377.52,77.8,73.2,0.561,783918.6,783918.6,31567,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918019,725316.00
07/07/2016 15:00,2,2.691,ACTIVE,214.41,360.99,60.028,1467918003,"201051344000868","219011344069620",29.12,24.50,0,323.41,390.74,79.4,74.7,0.650,466733.2,466733.2,37882,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918020,725317.00
07/07/2016 15:00,2,2.580,ACTIVE,211.93,346.56,59.981,1467918003,"274151322000095","219011344069620",29.48,27.80,0,318.30,376.31,77.1,72.5,0.513,775927.5,775927.5,31479,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918021,725318.00
07/07/2016 15:00,2,2.715,ACTIVE,214.87,363.09,60.002,1467918003,"201051344000988","219011344069620",28.94,24.50,0,323.41,393.45,79.7,75.0,0.672,463471.4,463471.4,38172,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918022,725319.00
07/07/2016 15:00,2,2.701,ACTIVE,213.51,360.99,60.012,1467918003,"201051344001025","219011344069620",29.18,24.80,0,322.81,391.04,79.8,75.1,0.654,477250.4,477250.4,42674,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918023,725320.00
07/07/2016 15:00,2,2.668,ACTIVE,214.87,361.29,60.012,1467918003,"201051344000458","219011344069620",29.44,26.00,0,324.62,391.64,79.5,74.8,0.698,474308.0,474308.0,38095,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918024,725321.00
07/07/2016 15:00,2,2.695,ACTIVE,215.32,362.49,60.044,1467918003,"201051344000853","219011344069620",29.24,25.00,0,326.12,397.66,79.9,75.2,0.681,473308.9,473308.9,37703,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918025,725322.00
07/07/2016 15:00,2,2.643,ACTIVE,213.29,359.48,60.007,1467918003,"201051344000685","219011344069620",29.34,23.80,0,322.51,389.84,78.5,73.9,0.689,477798.9,477798.9,42548,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918026,725323.00
07/07/2016 15:00,2,2.652,ACTIVE,213.51,360.38,60.044,1467918003,"201051344000917","219011344069620",29.00,25.50,0,322.81,390.14,77.9,73.3,0.667,474697.6,474697.6,42541,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918027,725324.00
07/07/2016 15:00,2,2.625,ACTIVE,213.29,360.38,59.970,1467918003,"201051344001145","219011344069620",29.60,23.50,0,323.41,390.14,78.7,74.0,0.654,479856.9,479856.9,42393,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918028,725325.00
07/07/2016 15:00,2,2.662,ACTIVE,213.96,360.69,60.018,1467918003,"201051344000651","219011344069620",29.54,25.50,0,323.41,391.34,79.6,74.9,0.663,472545.9,472545.9,42733,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918029,725326.00
07/07/2016 15:00,2,2.443,ACTIVE,211.93,350.47,60.007,1467918003,"274151322000088","219011344069620",28.35,28.50,0,317.70,373.61,70.2,65.8,0.473,709874.6,709874.6,31209,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918030,725327.00
07/07/2016 15:00,2,1.594,ACTIVE,212.83,431.02,60.007,1467918003,"274151322000068","219011344069620",40.31,30.80,0,334.54,452.36,65.8,61.6,0.451,603890.9,603890.9,32825,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918030,725328.00
07/07/2016 15:00,2,2.705,ACTIVE,213.74,360.08,60.018,1467918003,"201051344001135","219011344069620",29.14,25.30,0,323.11,390.44,79.9,75.2,0.672,468546.7,468546.7,42663,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918031,725329.00
07/07/2016 15:00,2,2.727,ACTIVE,214.41,349.26,59.991,1467918003,"201051344000594","219011344069620",29.70,24.30,0,322.51,390.44,82.0,77.3,0.376,478399.3,478399.3,38140,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918032,725330.00
07/07/2016 15:00,2,2.719,ACTIVE,213.96,348.66,59.981,1467918003,"201051344001203","219011344069620",29.18,24.50,0,323.11,391.94,80.3,75.6,0.376,476074.0,476074.0,42709,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918033,725331.00
07/07/2016 15:00,2,2.490,ACTIVE,212.16,348.66,60.007,1467918003,"274151322000054","219011344069620",28.37,29.50,0,316.80,375.71,71.5,67.1,0.499,724870.4,724870.4,31239,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918034,725332.00
07/07/2016 15:00,2,2.736,ACTIVE,215.09,348.96,60.007,1467918003,"201051344000867","219011344069620",29.40,25.30,0,323.41,390.74,81.5,76.8,0.380,465806.5,465806.5,38148,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918035,725333.00
07/07/2016 15:00,2,2.654,ACTIVE,213.96,360.69,60.012,1467918003,"201051344001093","219011344069620",29.42,24.50,0,323.11,390.14,79.1,74.4,0.654,474119.5,474119.5,42600,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918036,725334.00
07/07/2016 15:00,2,2.734,ACTIVE,214.87,348.66,60.012,1467918003,"201051344000900","219011344069620",29.32,25.00,0,323.11,391.64,81.3,76.5,0.380,481838.7,481838.7,37530,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918037,725335.00
07/07/2016 15:00,2,2.699,ACTIVE,215.09,349.26,60.012,1467918003,"201051344000648","219011344069620",29.44,24.80,0,324.92,391.94,80.5,75.8,0.376,472592.2,472592.2,37829,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918038,725336.00
07/07/2016 15:00,2,2.736,ACTIVE,215.09,348.96,60.002,1467918003,"201051344000569","219011344069620",29.36,25.50,0,323.72,391.64,81.4,76.7,0.376,482680.6,482680.6,37452,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918039,725337.00
07/07/2016 15:00,2,2.736,ACTIVE,215.32,348.96,60.007,1467918003,"201051344000983","219011344069620",29.70,25.80,0,324.32,391.94,82.2,77.5,0.389,474409.8,474409.8,37945,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918040,725338.00
07/07/2016 15:00,2,2.756,ACTIVE,215.32,348.66,60.018,1467918003,"201051344001158","219011344069620",29.30,24.50,0,324.02,391.94,81.8,77.0,0.380,467850.1,467850.1,38212,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918041,725339.00
07/07/2016 15:00,2,2.701,ACTIVE,215.54,350.17,60.034,1467918003,"201051344000576","219011344069620",29.62,24.50,0,325.22,391.94,81.0,76.3,0.376,475120.7,475120.7,37611,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918041,725340.00
07/07/2016 15:00,2,2.498,ACTIVE,212.61,352.57,60.007,1467918003,"274151322000087","219011344069620",28.37,36.50,0,318.00,373.31,71.9,67.4,0.451,697958.3,697958.3,31383,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918042,725341.00
07/07/2016 15:15,2,4.932,ACTIVE,218.03,358.58,59.975,1467918904,"201051344000645","219011344069620",28.39,29.80,0,335.44,401.26,141.8,134.9,0.632,474729.3,474729.3,37739,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918905,725342.00
07/07/2016 15:15,2,4.453,ACTIVE,213.96,362.49,59.975,1467918904,"274151322000085","219011344069620",27.51,33.50,0,331.83,380.52,124.0,117.8,0.477,725996.6,725996.6,31247,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918906,725343.00
07/07/2016 15:15,2,4.887,ACTIVE,217.13,357.98,59.965,1467918904,"201051344000633","219011344069620",28.80,28.50,0,334.54,402.46,142.5,135.6,0.672,465894.7,465894.7,38229,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918906,725344.00
07/07/2016 15:15,2,4.885,ACTIVE,218.26,359.48,59.975,1467918904,"201051344000469","219011344069620",28.55,27.30,0,334.84,402.46,141.3,134.5,0.663,467815.3,467815.3,38164,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918907,725345.00
07/07/2016 15:15,2,4.781,ACTIVE,215.77,355.58,59.975,1467918904,"201051344000646","219011344069620",28.86,27.80,0,333.33,402.16,139.8,133.0,0.663,469894.9,469894.9,42716,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918908,725346.00
07/07/2016 15:15,2,4.531,ACTIVE,213.51,348.36,59.965,1467918904,"274151322000052","219011344069620",28.23,35.00,0,332.43,382.33,129.5,123.0,0.508,742258.8,742258.8,31485,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918909,725347.00
07/07/2016 15:15,2,4.857,ACTIVE,216.90,357.38,59.938,1467918904,"201051344000585","219011344069620",28.73,30.30,0,334.24,401.56,141.3,134.5,0.650,477897.4,477897.4,42716,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918910,725348.00
07/07/2016 15:15,2,4.701,ACTIVE,215.54,354.07,59.970,1467918904,"201051344001230","219011344069620",28.88,26.80,0,333.03,398.26,137.4,130.7,0.636,473388.0,473388.0,42530,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918911,725349.00
07/07/2016 15:15,2,4.686,ACTIVE,216.90,356.48,59.965,1467918904,"201051344000582","219011344069620",28.86,28.30,0,334.54,402.46,137.0,130.3,0.632,466493.0,466493.0,42664,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918912,725350.00
07/07/2016 15:15,2,4.648,ACTIVE,215.77,354.97,59.970,1467918904,"201051344000955","219011344069620",29.24,29.00,0,333.33,401.56,137.6,130.9,0.658,479485.3,479485.3,42616,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918913,725351.00
07/07/2016 15:15,2,2.877,ACTIVE,213.51,421.10,59.975,1467918904,"274151322000094","219011344069620",39.46,35.80,0,400.06,463.18,115.5,109.5,0.451,603917.7,603917.7,32617,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918914,725352.00
07/07/2016 15:15,2,4.746,ACTIVE,217.80,357.38,59.986,1467918904,"201051344000579","219011344069620",29.30,28.30,0,336.04,403.07,140.9,134.1,0.685,481751.1,481751.1,18233,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918915,725353.00
07/07/2016 15:15,2,4.678,ACTIVE,215.77,354.67,59.970,1467918904,"201051344000890","219011344069620",28.88,28.30,0,333.63,401.56,136.9,130.2,0.628,476730.1,476730.1,42625,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918916,725354.00
07/07/2016 15:15,2,4.584,ACTIVE,216.22,356.78,59.981,1467918904,"201051344000438","219011344069620",29.44,28.30,0,333.33,402.77,136.7,130.0,0.645,478476.0,478476.0,42630,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918917,725355.00
07/07/2016 15:15,2,4.660,ACTIVE,216.00,354.67,59.970,1467918904,"201051344000417","219011344069620",28.43,28.50,0,332.73,400.66,134.2,127.6,0.641,470475.1,470475.1,42784,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918917,725356.00
07/07/2016 15:15,2,4.367,ACTIVE,213.51,359.18,59.954,1467918904,"274151322000083","219011344069620",28.43,35.40,0,332.73,382.63,125.7,119.4,0.495,735580.3,735580.3,31563,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918918,725357.00
07/07/2016 15:15,2,4.607,ACTIVE,214.41,350.47,59.981,1467918904,"274151322000076","219011344069620",28.84,35.20,0,333.63,385.33,134.6,128.0,0.526,783946.1,783946.1,31568,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918919,725358.00
07/07/2016 15:15,2,4.709,ACTIVE,216.90,355.88,59.986,1467918904,"201051344000868","219011344069620",28.51,27.80,0,335.14,402.77,135.9,129.3,0.610,466761.2,466761.2,37883,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918920,725359.00
07/07/2016 15:15,2,4.527,ACTIVE,213.51,363.39,60.007,1467918904,"274151322000095","219011344069620",29.04,34.30,0,331.53,384.43,133.1,126.6,0.504,775954.9,775954.9,31480,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918921,725360.00
07/07/2016 15:15,2,4.688,ACTIVE,217.80,360.08,59.975,1467918904,"201051344000988","219011344069620",28.59,29.50,0,336.34,403.07,135.7,129.0,0.650,463499.4,463499.4,38173,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918922,725361.00
07/07/2016 15:15,2,4.650,ACTIVE,216.22,355.28,59.944,1467918904,"201051344001025","219011344069620",28.77,29.30,0,334.54,402.16,135.5,128.8,0.619,477278.5,477278.5,42675,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918923,725362.00
07/07/2016 15:15,2,4.633,ACTIVE,218.26,359.18,59.986,1467918904,"201051344000853","219011344069620",28.67,29.30,0,337.54,404.87,134.4,127.8,0.650,473337.0,473337.0,37704,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918925,725363.00
07/07/2016 15:15,2,4.551,ACTIVE,215.54,355.58,59.970,1467918904,"201051344000685","219011344069620",28.98,27.50,0,333.03,402.16,133.6,127.0,0.650,477826.7,477826.7,42549,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918926,725364.00
07/07/2016 15:15,2,4.543,ACTIVE,216.22,354.67,60.002,1467918904,"201051344000917","219011344069620",28.67,29.50,0,333.33,402.16,131.9,125.4,0.614,474725.3,474725.3,42542,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918927,725365.00
07/07/2016 15:15,2,4.504,ACTIVE,215.77,355.88,59.986,1467918904,"201051344001145","219011344069620",29.14,27.30,0,334.84,402.46,132.9,126.3,0.619,479884.7,479884.7,42394,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918928,725366.00
07/07/2016 15:15,2,4.572,ACTIVE,216.67,356.48,59.981,1467918904,"201051344000651","219011344069620",28.73,30.30,0,334.84,401.26,133.0,126.4,0.605,472573.8,472573.8,42734,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918929,725367.00
07/07/2016 15:15,2,4.170,ACTIVE,213.29,346.56,59.975,1467918904,"274151322000088","219011344069620",27.71,34.00,0,332.43,380.22,116.9,110.9,0.438,709899.2,709899.2,31210,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918929,725368.00
