ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 15:15,2,2.855,ACTIVE,214.41,413.89,59.959,1467918904,"274151322000068","219011344069620",38.72,36.50,0,398.26,468.29,112.0,106.2,0.424,603914.3,603914.3,32826,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918930,725369.00
07/07/2016 15:15,2,4.521,ACTIVE,216.22,354.67,59.959,1467918904,"201051344001135","219011344069620",28.78,30.00,0,334.24,401.56,131.8,125.2,0.610,468574.6,468574.6,42664,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918931,725370.00
07/07/2016 15:15,2,4.570,ACTIVE,216.22,355.88,59.981,1467918904,"201051344000594","219011344069620",29.24,28.00,0,333.33,403.97,135.3,128.7,0.623,478428.0,478428.0,38141,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918932,725371.00
07/07/2016 15:15,2,4.510,ACTIVE,216.45,355.88,59.959,1467918904,"201051344001203","219011344069620",28.92,28.50,0,334.24,401.56,132.1,125.6,0.619,476102.1,476102.1,42710,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918933,725372.00
07/07/2016 15:15,2,4.121,ACTIVE,213.74,349.56,59.975,1467918904,"274151322000054","219011344069620",27.97,35.00,0,332.13,380.82,116.7,110.7,0.442,724895.3,724895.3,31240,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918934,725373.00
07/07/2016 15:15,2,4.496,ACTIVE,216.90,355.58,59.954,1467918904,"201051344000867","219011344069620",29.06,29.50,0,333.93,401.56,132.2,125.7,0.601,465834.8,465834.8,38149,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918935,725374.00
07/07/2016 15:15,2,4.393,ACTIVE,216.45,355.28,59.981,1467918904,"201051344001093","219011344069620",29.00,28.80,0,334.54,401.56,129.0,122.6,0.583,474147.0,474147.0,42601,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918936,725375.00
07/07/2016 15:15,2,4.500,ACTIVE,217.13,356.48,59.975,1467918904,"201051344000900","219011344069620",28.98,29.00,0,336.04,401.86,132.2,125.6,0.610,481867.0,481867.0,37531,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918937,725376.00
07/07/2016 15:15,2,4.418,ACTIVE,217.35,356.18,59.981,1467918904,"201051344000648","219011344069620",29.08,27.80,0,336.34,401.86,130.2,123.8,0.623,472620.2,472620.2,37830,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918938,725377.00
07/07/2016 15:15,2,4.477,ACTIVE,217.58,356.18,59.970,1467918904,"201051344000569","219011344069620",28.71,29.80,0,336.64,401.56,130.2,123.7,0.614,482708.7,482708.7,37453,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918939,725378.00
07/07/2016 15:15,2,4.488,ACTIVE,217.58,356.48,59.981,1467918904,"201051344000983","219011344069620",28.82,30.00,0,333.63,402.16,131.1,124.6,0.623,474438.2,474438.2,37946,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918940,725379.00
07/07/2016 15:15,2,4.471,ACTIVE,217.58,355.88,59.975,1467918904,"201051344001158","219011344069620",28.80,28.50,0,336.94,401.86,130.4,123.9,0.614,467878.3,467878.3,38213,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918941,725380.00
07/07/2016 15:15,2,4.436,ACTIVE,217.58,357.08,59.975,1467918904,"201051344000576","219011344069620",28.65,28.30,0,336.94,401.86,128.7,122.3,0.592,475148.8,475148.8,37612,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918942,725381.00
07/07/2016 15:15,2,4.047,ACTIVE,213.51,348.66,59.965,1467918904,"274151322000087","219011344069620",27.85,43.80,0,332.43,378.42,114.1,108.2,0.411,697983.2,697983.2,31384,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918943,725382.00
07/07/2016 15:15,2,4.416,ACTIVE,217.35,355.58,59.970,1467918904,"201051344000458","219011344069620",29.02,30.00,0,336.34,402.77,129.8,123.3,0.628,474336.8,474336.8,38096,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467918944,725383.00
07/07/2016 15:30,2,2.732,ACTIVE,215.54,348.96,59.975,1467919803,"201051344000645","219011344069620",28.63,31.30,0,336.34,390.74,79.3,74.6,0.358,474753.3,474753.3,37740,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919804,725384.00
07/07/2016 15:30,2,2.471,ACTIVE,213.06,357.08,59.975,1467919803,"274151322000085","219011344069620",27.65,33.30,0,330.33,378.72,69.2,64.8,0.482,726017.5,726017.5,31248,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919805,725385.00
07/07/2016 15:30,2,2.748,ACTIVE,215.32,350.47,59.975,1467919803,"201051344000633","219011344069620",28.84,29.80,0,336.34,391.94,80.3,75.6,0.380,465918.9,465918.9,38230,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919806,725386.00
07/07/2016 15:30,2,2.729,ACTIVE,215.54,348.96,59.981,1467919803,"201051344000469","219011344069620",28.90,28.80,0,334.54,391.94,80.0,75.2,0.384,467839.4,467839.4,38165,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919807,725387.00
07/07/2016 15:30,2,2.686,ACTIVE,213.96,347.16,60.023,1467919803,"201051344000646","219011344069620",28.98,28.50,0,333.33,386.83,78.8,74.2,0.367,469918.8,469918.8,42717,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919808,725388.00
07/07/2016 15:30,2,2.496,ACTIVE,212.83,351.67,59.970,1467919803,"274151322000052","219011344069620",28.90,34.50,0,327.92,378.12,73.1,68.6,0.521,742281.0,742281.0,31486,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919809,725389.00
07/07/2016 15:30,2,2.740,ACTIVE,214.87,348.96,59.981,1467919803,"201051344000585","219011344069620",29.00,30.30,0,334.24,386.83,80.6,75.9,0.371,477921.7,477921.7,42717,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919810,725390.00
07/07/2016 15:30,2,2.676,ACTIVE,213.96,346.56,59.981,1467919803,"201051344001230","219011344069620",28.75,27.30,0,332.73,384.13,77.9,73.3,0.362,473411.6,473411.6,42531,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919811,725391.00
07/07/2016 15:30,2,2.641,ACTIVE,215.09,360.08,59.949,1467919803,"201051344000582","219011344069620",28.90,30.00,0,317.40,389.54,77.3,72.7,0.641,466516.5,466516.5,42665,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919812,725392.00
07/07/2016 15:30,2,2.652,ACTIVE,213.96,348.36,59.959,1467919803,"201051344000955","219011344069620",29.40,29.80,0,333.63,384.43,79.0,74.3,0.380,479509.2,479509.2,42617,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919813,725393.00
07/07/2016 15:30,2,1.703,ACTIVE,213.06,407.57,59.975,1467919803,"274151322000094","219011344069620",37.65,34.00,0,393.45,454.76,64.6,60.4,0.451,603937.4,603937.4,32618,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919814,725394.00
07/07/2016 15:30,2,2.756,ACTIVE,215.54,348.96,59.975,1467919803,"201051344000579","219011344069620",29.16,29.00,0,335.74,390.74,81.4,76.7,0.380,481775.6,481775.6,18234,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919815,725395.00
07/07/2016 15:30,2,2.697,ACTIVE,213.96,346.86,59.970,1467919803,"201051344000890","219011344069620",28.86,28.50,0,333.93,385.33,79.0,74.3,0.358,476754.0,476754.0,42626,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919815,725396.00
07/07/2016 15:30,2,2.662,ACTIVE,214.41,347.46,59.917,1467919803,"201051344000438","219011344069620",29.14,29.30,0,334.24,385.63,78.6,73.9,0.367,478499.9,478499.9,42631,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919816,725397.00
07/07/2016 15:30,2,2.641,ACTIVE,214.41,349.26,59.996,1467919803,"201051344000417","219011344069620",28.92,29.30,0,320.71,384.43,77.4,72.7,0.654,470498.6,470498.6,42785,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919817,725398.00
07/07/2016 15:30,2,2.498,ACTIVE,212.61,355.58,59.986,1467919803,"274151322000083","219011344069620",28.43,35.20,0,329.43,377.52,71.9,67.5,0.491,735602.1,735602.1,31564,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919818,725399.00
07/07/2016 15:30,2,2.611,ACTIVE,213.29,360.69,59.970,1467919803,"274151322000076","219011344069620",29.24,35.40,0,329.43,377.82,77.3,72.7,0.557,783969.7,783969.7,31569,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919819,725400.00
07/07/2016 15:30,2,2.730,ACTIVE,214.87,348.66,59.981,1467919803,"201051344000868","219011344069620",28.51,29.00,0,334.84,385.93,78.8,74.2,0.358,466785.0,466785.0,37884,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919820,725401.00
07/07/2016 15:30,2,2.596,ACTIVE,212.38,347.16,59.975,1467919803,"274151322000095","219011344069620",29.00,34.80,0,328.82,377.82,76.3,71.7,0.517,775978.2,775978.2,31481,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919821,725402.00
07/07/2016 15:30,2,2.732,ACTIVE,215.32,350.47,60.023,1467919803,"201051344000988","219011344069620",28.41,29.80,0,336.04,389.84,78.7,74.0,0.367,463523.3,463523.3,38174,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919822,725403.00
07/07/2016 15:30,2,2.686,ACTIVE,214.41,347.76,59.986,1467919803,"201051344001025","219011344069620",28.94,30.50,0,334.84,385.03,78.7,74.1,0.362,477302.4,477302.4,42676,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919823,725404.00
07/07/2016 15:30,2,2.680,ACTIVE,215.32,348.36,59.975,1467919803,"201051344000458","219011344069620",28.84,31.80,0,336.04,386.83,78.2,73.6,0.380,474359.9,474359.9,38097,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919824,725405.00
07/07/2016 15:30,2,2.705,ACTIVE,215.77,349.56,59.996,1467919803,"201051344000853","219011344069620",28.57,30.30,0,338.44,388.64,78.3,73.6,0.371,473360.8,473360.8,37705,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919824,725406.00
07/07/2016 15:30,2,2.609,ACTIVE,214.19,359.48,59.922,1467919803,"201051344000685","219011344069620",29.20,28.30,0,317.40,388.64,77.2,72.6,0.681,477850.3,477850.3,42550,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919825,725407.00
07/07/2016 15:30,2,2.613,ACTIVE,214.41,360.69,59.975,1467919803,"201051344000917","219011344069620",28.92,30.80,0,319.81,388.94,76.5,71.9,0.645,474748.6,474748.6,42543,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919826,725408.00
07/07/2016 15:30,2,2.607,ACTIVE,213.96,358.88,59.991,1467919803,"201051344001145","219011344069620",29.22,28.00,0,318.00,388.64,77.1,72.5,0.650,479908.3,479908.3,42395,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919827,725409.00
07/07/2016 15:30,2,2.650,ACTIVE,214.64,360.08,59.991,1467919803,"201051344000651","219011344069620",28.75,31.30,0,320.71,389.24,77.2,72.6,0.641,472597.4,472597.4,42735,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919828,725410.00
07/07/2016 15:30,2,2.408,ACTIVE,212.38,361.29,59.981,1467919803,"274151322000088","219011344069620",27.67,33.00,0,329.73,378.42,67.4,63.2,0.455,709919.8,709919.8,31211,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919829,725411.00
07/07/2016 15:30,2,1.670,ACTIVE,213.51,411.78,59.981,1467919803,"274151322000068","219011344069620",38.39,35.20,0,392.55,451.16,64.6,60.4,0.433,603934.0,603934.0,32827,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919830,725412.00
07/07/2016 15:30,2,2.660,ACTIVE,214.19,348.36,59.991,1467919803,"201051344001135","219011344069620",28.80,30.80,0,334.54,383.83,77.7,73.0,0.358,468598.2,468598.2,42665,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919831,725413.00
07/07/2016 15:30,2,2.691,ACTIVE,214.41,348.36,59.959,1467919803,"201051344000594","219011344069620",29.22,29.00,0,333.93,385.63,79.7,75.0,0.367,478452.2,478452.2,38142,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919832,725414.00
07/07/2016 15:30,2,2.670,ACTIVE,214.41,347.16,59.933,1467919803,"201051344001203","219011344069620",28.63,29.80,0,318.30,385.33,77.4,72.8,0.641,476125.7,476125.7,42711,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919833,725415.00
07/07/2016 15:30,2,2.422,ACTIVE,212.83,353.77,59.986,1467919803,"274151322000054","219011344069620",27.73,34.50,0,327.92,378.72,68.1,63.8,0.468,724916.1,724916.1,31241,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919834,725416.00
07/07/2016 15:30,2,2.684,ACTIVE,215.09,347.76,60.034,1467919803,"201051344000867","219011344069620",28.75,31.00,0,334.84,385.33,78.2,73.5,0.362,465858.5,465858.5,38150,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919835,725417.00
07/07/2016 15:30,2,2.594,ACTIVE,214.41,360.38,59.986,1467919803,"201051344001093","219011344069620",28.88,29.00,0,319.21,389.24,75.9,71.3,0.619,474170.2,474170.2,42602,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919836,725418.00
07/07/2016 15:30,2,2.648,ACTIVE,214.87,348.96,59.986,1467919803,"201051344000900","219011344069620",28.96,30.30,0,334.84,387.44,77.7,73.1,0.362,481890.7,481890.7,37532,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919836,725419.00
07/07/2016 15:30,2,2.611,ACTIVE,215.09,360.08,59.933,1467919803,"201051344000648","219011344069620",28.92,29.50,0,315.90,390.74,76.5,71.9,0.636,472643.6,472643.6,37831,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919838,725420.00
07/07/2016 15:30,2,2.627,ACTIVE,215.09,360.69,59.991,1467919803,"201051344000569","219011344069620",28.88,30.80,0,318.91,390.44,76.9,72.3,0.650,482732.2,482732.2,37454,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919838,725421.00
07/07/2016 15:30,2,2.648,ACTIVE,215.32,350.47,59.996,1467919803,"201051344000983","219011344069620",29.02,31.00,0,335.14,385.63,77.9,73.2,0.371,474461.9,474461.9,37947,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919839,725422.00
07/07/2016 15:30,2,2.646,ACTIVE,215.32,359.78,59.981,1467919803,"201051344001158","219011344069620",28.80,29.30,0,318.61,389.54,77.2,72.6,0.658,467901.9,467901.9,38214,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919840,725423.00
07/07/2016 15:30,2,2.613,ACTIVE,215.54,361.59,60.034,1467919803,"201051344000576","219011344069620",28.65,29.80,0,317.70,390.74,75.8,71.3,0.636,475172.0,475172.0,37613,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919841,725424.00
07/07/2016 15:30,2,2.391,ACTIVE,212.83,361.29,59.981,1467919803,"274151322000087","219011344069620",27.65,43.20,0,329.73,378.72,66.9,62.7,0.433,698003.7,698003.7,31385,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467919842,725425.00
07/07/2016 15:45,2,1.707,ACTIVE,214.87,352.87,59.991,1467920703,"201051344000645","219011344069620",28.53,29.00,0,318.00,393.45,49.4,45.7,0.402,474767.7,474767.7,37741,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920704,725426.00
07/07/2016 15:45,2,1.547,ACTIVE,212.61,346.86,59.975,1467920703,"274151322000085","219011344069620",27.69,32.00,0,335.14,374.21,43.4,39.9,0.296,726030.1,726030.1,31249,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920705,725427.00
07/07/2016 15:45,2,1.703,ACTIVE,214.64,354.37,59.991,1467920703,"201051344000633","219011344069620",28.98,27.50,0,317.70,394.05,50.0,46.3,0.424,465933.5,465933.5,38231,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920706,725428.00
07/07/2016 15:45,2,1.717,ACTIVE,214.64,353.17,59.986,1467920703,"201051344000469","219011344069620",28.77,26.80,0,318.30,393.75,50.0,46.4,0.420,467854.0,467854.0,38166,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920707,725429.00
07/07/2016 15:45,2,1.705,ACTIVE,213.51,351.97,59.996,1467920703,"201051344000646","219011344069620",28.63,27.00,0,318.61,389.84,49.5,45.8,0.415,469933.2,469933.2,42718,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920708,725430.00
07/07/2016 15:45,2,1.588,ACTIVE,212.38,345.06,59.981,1467920703,"274151322000052","219011344069620",28.49,31.50,0,333.63,375.71,45.8,42.3,0.309,742294.3,742294.3,31487,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920709,725431.00
07/07/2016 15:45,2,1.734,ACTIVE,214.19,352.57,59.959,1467920703,"201051344000585","219011344069620",28.90,27.80,0,318.61,390.44,50.8,47.1,0.415,477936.5,477936.5,42718,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920710,725432.00
07/07/2016 15:45,2,1.660,ACTIVE,213.74,350.77,59.981,1467920703,"201051344001230","219011344069620",28.75,25.50,0,321.01,387.74,48.3,44.7,0.389,473425.7,473425.7,42532,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920711,725433.00
07/07/2016 15:45,2,1.664,ACTIVE,214.19,352.87,60.007,1467920703,"201051344000582","219011344069620",28.67,27.80,0,333.03,391.94,48.3,44.7,0.398,466530.6,466530.6,42666,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920712,725434.00
07/07/2016 15:45,2,1.684,ACTIVE,213.51,351.37,59.986,1467920703,"201051344000955","219011344069620",29.22,27.80,0,318.00,388.64,49.9,46.2,0.420,479523.6,479523.6,42618,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920712,725435.00
07/07/2016 15:45,2,1.041,ACTIVE,212.61,411.48,59.991,1467920703,"274151322000094","219011344069620",38.23,32.60,0,335.74,444.85,40.5,37.2,0.283,603949.1,603949.1,32619,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920713,725436.00
07/07/2016 15:45,2,1.729,ACTIVE,214.64,353.17,60.023,1467920703,"201051344000579","219011344069620",29.22,26.80,0,319.21,394.95,51.1,47.4,0.429,481790.5,481790.5,18235,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920714,725437.00
07/07/2016 15:45,2,1.680,ACTIVE,213.74,351.07,59.986,1467920703,"201051344000890","219011344069620",29.20,26.80,0,318.61,389.24,49.7,46.0,0.398,476768.4,476768.4,42627,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920715,725438.00
07/07/2016 15:45,2,1.668,ACTIVE,214.41,352.57,59.996,1467920703,"201051344000438","219011344069620",29.24,27.50,0,316.20,390.74,49.4,45.8,0.415,478514.3,478514.3,42632,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920716,725439.00
07/07/2016 15:45,2,1.689,ACTIVE,213.96,352.27,59.981,1467920703,"201051344000417","219011344069620",28.67,27.00,0,327.32,389.24,49.1,45.5,0.402,470512.8,470512.8,42786,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920717,725440.00
07/07/2016 15:45,2,1.551,ACTIVE,212.61,352.87,59.991,1467920703,"274151322000083","219011344069620",28.63,32.20,0,334.24,374.81,45.0,41.5,0.314,735615.2,735615.2,31565,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920718,725441.00
07/07/2016 15:45,2,1.648,ACTIVE,213.06,351.67,60.012,1467920703,"274151322000076","219011344069620",29.06,32.00,0,335.44,379.02,48.6,45.0,0.345,783983.8,783983.8,31570,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920719,725442.00
07/07/2016 15:45,2,1.707,ACTIVE,214.41,352.87,59.986,1467920703,"201051344000868","219011344069620",28.78,27.00,0,318.30,389.54,49.8,46.2,0.402,466799.5,466799.5,37885,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920720,725443.00
07/07/2016 15:45,2,1.621,ACTIVE,212.38,349.26,59.986,1467920703,"274151322000095","219011344069620",29.12,31.30,0,334.24,376.92,47.8,44.2,0.323,775992.1,775992.1,31482,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920721,725444.00
07/07/2016 15:45,2,1.686,ACTIVE,214.64,354.97,59.991,1467920703,"201051344000988","219011344069620",28.90,27.50,0,316.80,395.85,49.3,45.7,0.415,463537.7,463537.7,38175,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920722,725445.00
07/07/2016 15:45,2,1.703,ACTIVE,214.19,352.27,59.986,1467920703,"201051344001025","219011344069620",28.80,27.80,0,318.61,390.14,49.7,46.1,0.393,477316.9,477316.9,42677,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920723,725446.00
07/07/2016 15:45,2,1.686,ACTIVE,214.41,352.27,59.944,1467920703,"201051344000458","219011344069620",28.80,29.30,0,318.30,394.35,49.2,45.6,0.424,474374.3,474374.3,38098,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920724,725447.00
07/07/2016 15:45,2,1.699,ACTIVE,215.32,354.37,59.986,1467920703,"201051344000853","219011344069620",28.73,28.00,0,320.41,397.05,49.4,45.8,0.411,473375.1,473375.1,37706,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920725,725448.00
07/07/2016 15:45,2,1.645,ACTIVE,213.96,352.27,59.986,1467920703,"201051344000685","219011344069620",28.92,26.50,0,333.33,390.74,48.2,44.6,0.415,477864.4,477864.4,42551,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920726,725449.00
07/07/2016 15:45,2,1.639,ACTIVE,213.96,351.97,59.970,1467920703,"201051344000917","219011344069620",28.84,28.30,0,333.33,389.84,47.9,44.3,0.389,474762.6,474762.6,42544,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920727,725450.00
07/07/2016 15:45,2,1.643,ACTIVE,214.19,351.07,59.954,1467920703,"201051344001145","219011344069620",29.00,25.80,0,334.84,390.74,48.3,44.7,0.398,479922.4,479922.4,42396,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920728,725451.00
07/07/2016 15:45,2,1.676,ACTIVE,214.41,352.87,59.949,1467920703,"201051344000651","219011344069620",28.57,29.00,0,335.74,392.25,48.5,44.9,0.402,472611.6,472611.6,42736,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920729,725452.00
07/07/2016 15:45,2,1.514,ACTIVE,212.16,344.15,59.970,1467920703,"274151322000088","219011344069620",27.71,31.50,0,334.24,373.01,42.5,39.1,0.287,709932.2,709932.2,31212,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920730,725453.00
07/07/2016 15:45,2,1.059,ACTIVE,213.29,411.48,59.986,1467920703,"274151322000068","219011344069620",37.81,33.30,0,336.64,444.85,40.7,37.3,0.274,603945.8,603945.8,32828,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920731,725454.00
07/07/2016 15:45,2,1.689,ACTIVE,213.96,351.67,59.981,1467920703,"201051344001135","219011344069620",28.80,28.30,0,319.81,389.84,49.4,45.7,0.402,468612.5,468612.5,42666,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920731,725455.00
07/07/2016 15:45,2,1.717,ACTIVE,213.96,353.17,59.986,1467920703,"201051344000594","219011344069620",28.78,26.50,0,317.70,390.14,50.1,46.4,0.407,478466.9,478466.9,38143,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920732,725456.00
07/07/2016 15:45,2,1.678,ACTIVE,214.19,352.27,59.991,1467920703,"201051344001203","219011344069620",28.77,27.50,0,328.52,391.04,48.9,45.3,0.398,476140.0,476140.0,42712,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920733,725457.00
07/07/2016 15:45,2,1.535,ACTIVE,212.61,353.47,59.991,1467920703,"274151322000054","219011344069620",27.79,32.20,0,333.63,374.21,43.2,39.8,0.301,724928.6,724928.6,31242,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920734,725458.00
07/07/2016 15:45,2,1.695,ACTIVE,214.64,351.37,59.986,1467920703,"201051344000867","219011344069620",28.86,28.30,0,319.81,390.14,49.6,45.9,0.402,465873.0,465873.0,38151,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920735,725459.00
07/07/2016 15:45,2,1.643,ACTIVE,214.41,352.87,59.996,1467920703,"201051344001093","219011344069620",28.71,27.00,0,335.44,391.64,47.8,44.2,0.384,474184.2,474184.2,42603,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920736,725460.00
07/07/2016 15:45,2,1.678,ACTIVE,214.64,353.47,60.012,1467920703,"201051344000900","219011344069620",28.84,28.00,0,318.91,393.75,49.1,45.4,0.398,481905.0,481905.0,37533,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920737,725461.00
07/07/2016 15:45,2,1.664,ACTIVE,214.87,352.57,60.039,1467920703,"201051344000648","219011344069620",28.80,27.30,0,335.44,392.55,48.5,44.9,0.407,472657.7,472657.7,37832,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920738,725462.00
07/07/2016 15:45,2,1.691,ACTIVE,214.87,354.07,59.970,1467920703,"201051344000569","219011344069620",28.61,28.30,0,335.74,392.25,49.0,45.4,0.407,482746.4,482746.4,37455,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920739,725463.00
07/07/2016 15:45,2,1.684,ACTIVE,214.87,352.87,59.981,1467920703,"201051344000983","219011344069620",29.12,28.80,0,318.91,392.25,49.7,46.0,0.415,474476.3,474476.3,37948,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920740,725464.00
07/07/2016 15:45,2,1.670,ACTIVE,214.64,353.17,59.981,1467920703,"201051344001158","219011344069620",28.86,27.00,0,335.44,394.05,48.9,45.2,0.411,467916.2,467916.2,38215,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920740,725465.00
07/07/2016 15:45,2,1.652,ACTIVE,215.09,354.07,59.975,1467920703,"201051344000576","219011344069620",28.73,28.00,0,335.74,394.95,48.0,44.5,0.398,475186.0,475186.0,37614,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920741,725466.00
07/07/2016 15:45,2,1.508,ACTIVE,212.38,352.27,59.991,1467920703,"274151322000087","219011344069620",27.79,40.40,0,334.24,372.11,42.5,39.1,0.256,698016.0,698016.0,31386,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467920742,725467.00
07/07/2016 16:00,2,1.799,ACTIVE,215.54,354.97,59.986,1467921603,"201051344000645","219011344069620",28.80,27.80,0,336.04,376.31,52.5,48.8,0.424,474778.7,474778.7,37742,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921604,725468.00
07/07/2016 16:00,2,1.609,ACTIVE,213.51,353.17,59.981,1467921603,"274151322000085","219011344069620",28.25,30.80,0,335.14,363.09,46.0,42.5,0.314,726039.7,726039.7,31250,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921605,725469.00
07/07/2016 16:00,2,1.801,ACTIVE,215.54,356.78,59.986,1467921603,"201051344000633","219011344069620",29.14,26.30,0,335.44,376.92,53.1,49.4,0.451,465944.7,465944.7,38232,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921606,725470.00
07/07/2016 16:00,2,1.809,ACTIVE,215.54,355.58,59.981,1467921603,"201051344000469","219011344069620",29.10,25.50,0,335.44,376.31,53.3,49.5,0.446,467865.2,467865.2,38167,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921607,725471.00
07/07/2016 16:00,2,1.799,ACTIVE,214.19,353.77,60.007,1467921603,"201051344000646","219011344069620",28.86,25.80,0,333.33,374.51,52.6,48.8,0.446,469944.3,469944.3,42719,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921607,725472.00
07/07/2016 16:00,2,1.680,ACTIVE,213.29,354.37,59.981,1467921603,"274151322000052","219011344069620",28.61,30.30,0,334.24,363.69,48.7,45.1,0.336,742304.5,742304.5,31488,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921608,725473.00
07/07/2016 16:00,2,1.865,ACTIVE,214.64,353.77,59.981,1467921603,"201051344000585","219011344069620",28.73,26.50,0,334.54,375.11,54.3,50.5,0.438,477947.9,477947.9,42719,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921609,725474.00
07/07/2016 16:00,2,1.732,ACTIVE,214.19,351.67,60.007,1467921603,"201051344001230","219011344069620",29.46,24.50,0,333.33,372.41,51.8,48.0,0.420,473436.6,473436.6,42533,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921610,725475.00
07/07/2016 16:00,2,1.768,ACTIVE,215.09,353.77,60.034,1467921603,"201051344000582","219011344069620",28.92,26.50,0,335.74,375.41,51.8,48.1,0.420,466541.5,466541.5,42667,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921611,725476.00
07/07/2016 16:00,2,1.787,ACTIVE,214.19,352.57,59.986,1467921603,"201051344000955","219011344069620",29.34,26.50,0,333.93,373.61,53.1,49.3,0.438,479534.8,479534.8,42619,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921612,725477.00
07/07/2016 16:00,2,1.127,ACTIVE,213.29,411.18,59.970,1467921603,"274151322000094","219011344069620",37.77,31.50,0,335.44,440.64,43.3,39.8,0.301,603958.0,603958.0,32620,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921613,725478.00
07/07/2016 16:00,2,1.844,ACTIVE,215.32,355.28,59.986,1467921603,"201051344000579","219011344069620",29.36,25.30,0,335.74,376.92,54.9,51.0,0.455,481802.1,481802.1,18236,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921614,725479.00
07/07/2016 16:00,2,1.814,ACTIVE,214.19,352.57,59.986,1467921603,"201051344000890","219011344069620",29.02,25.50,0,333.93,374.81,53.4,49.6,0.424,476779.6,476779.6,42628,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921615,725480.00
07/07/2016 16:00,2,1.783,ACTIVE,214.64,354.07,60.039,1467921603,"201051344000438","219011344069620",29.32,26.00,0,335.74,375.41,53.0,49.2,0.446,478525.4,478525.4,42633,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921616,725481.00
07/07/2016 16:00,2,1.799,ACTIVE,214.19,354.07,59.981,1467921603,"201051344000417","219011344069620",29.00,26.00,0,335.14,374.21,52.8,49.1,0.438,470523.9,470523.9,42787,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921616,725482.00
07/07/2016 16:00,2,1.656,ACTIVE,213.06,346.26,59.981,1467921603,"274151322000083","219011344069620",28.86,30.80,0,334.24,363.99,48.5,44.8,0.345,735625.3,735625.3,31566,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921617,725483.00
07/07/2016 16:00,2,1.766,ACTIVE,213.74,348.66,59.996,1467921603,"274151322000076","219011344069620",29.20,30.50,0,335.14,367.00,52.2,48.5,0.367,783994.7,783994.7,31571,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921618,725484.00
07/07/2016 16:00,2,1.811,ACTIVE,215.09,354.67,59.986,1467921603,"201051344000868","219011344069620",29.28,25.80,0,335.44,375.71,53.7,49.9,0.429,466810.8,466810.8,37886,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921619,725485.00
07/07/2016 16:00,2,1.764,ACTIVE,213.06,346.56,59.981,1467921603,"274151322000095","219011344069620",28.90,29.80,0,333.93,365.19,51.7,48.0,0.354,776002.9,776002.9,31483,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921620,725486.00
07/07/2016 16:00,2,1.842,ACTIVE,215.32,356.48,59.991,1467921603,"201051344000988","219011344069620",28.73,26.30,0,336.04,379.92,53.6,49.8,0.451,463548.9,463548.9,38176,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921621,725487.00
07/07/2016 16:00,2,1.791,ACTIVE,214.41,353.47,59.991,1467921603,"201051344001025","219011344069620",29.58,26.80,0,335.14,375.41,53.7,49.9,0.429,477328.1,477328.1,42678,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921622,725488.00
07/07/2016 16:00,2,1.807,ACTIVE,215.32,354.67,59.986,1467921603,"201051344000458","219011344069620",29.26,28.00,0,336.04,376.62,53.5,49.7,0.455,474385.4,474385.4,38099,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921623,725489.00
07/07/2016 16:00,2,1.824,ACTIVE,216.00,356.48,59.991,1467921603,"201051344000853","219011344069620",29.06,26.50,0,337.84,381.12,53.7,49.9,0.455,473386.3,473386.3,37707,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921624,725490.00
07/07/2016 16:00,2,1.766,ACTIVE,214.41,354.07,59.986,1467921603,"201051344000685","219011344069620",29.32,25.30,0,333.33,374.81,52.5,48.7,0.455,477875.3,477875.3,42552,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921625,725491.00
07/07/2016 16:00,2,1.762,ACTIVE,214.64,354.07,59.991,1467921603,"201051344000917","219011344069620",29.28,27.30,0,334.84,374.81,52.3,48.5,0.433,474773.5,474773.5,42545,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921626,725492.00
07/07/2016 16:00,2,1.779,ACTIVE,214.41,354.07,59.991,1467921603,"201051344001145","219011344069620",29.24,24.80,0,334.84,374.81,52.7,48.9,0.438,479933.4,479933.4,42397,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921627,725493.00
07/07/2016 16:00,2,1.799,ACTIVE,214.64,352.87,59.996,1467921603,"201051344000651","219011344069620",29.14,27.80,0,336.04,376.01,53.1,49.3,0.442,472622.6,472622.6,42737,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921628,725494.00
07/07/2016 16:00,2,1.656,ACTIVE,212.83,346.86,59.981,1467921603,"274151322000088","219011344069620",27.71,30.00,0,334.84,363.39,46.5,43.0,0.318,709941.7,709941.7,31213,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921628,725495.00
07/07/2016 16:00,2,1.139,ACTIVE,213.74,420.80,59.986,1467921603,"274151322000068","219011344069620",38.74,32.40,0,335.44,445.45,44.3,40.8,0.292,603954.9,603954.9,32829,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921629,725496.00
07/07/2016 16:00,2,1.836,ACTIVE,214.19,353.17,59.991,1467921603,"201051344001135","219011344069620",29.00,27.00,0,334.54,374.51,54.0,50.2,0.442,468623.8,468623.8,42667,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921630,725497.00
07/07/2016 16:00,2,1.854,ACTIVE,214.87,354.67,59.996,1467921603,"201051344000594","219011344069620",29.24,25.50,0,333.93,376.31,54.9,51.1,0.446,478478.3,478478.3,38144,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921631,725498.00
07/07/2016 16:00,2,1.820,ACTIVE,214.64,353.47,60.002,1467921603,"201051344001203","219011344069620",29.16,26.50,0,335.44,376.62,53.8,50.0,0.451,476151.2,476151.2,42713,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921632,725499.00
07/07/2016 16:00,2,1.666,ACTIVE,213.06,345.96,59.991,1467921603,"274151322000054","219011344069620",28.07,31.30,0,334.24,363.99,47.3,43.8,0.323,724938.4,724938.4,31243,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921633,725500.00
07/07/2016 16:00,2,1.846,ACTIVE,215.32,353.77,59.996,1467921603,"201051344000867","219011344069620",29.16,27.30,0,335.14,376.01,54.5,50.7,0.438,465884.3,465884.3,38152,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921634,725501.00
07/07/2016 16:00,2,1.773,ACTIVE,214.41,354.07,59.991,1467921603,"201051344001093","219011344069620",29.32,26.00,0,335.14,374.51,52.7,48.9,0.420,474195.0,474195.0,42604,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921635,725502.00
07/07/2016 16:00,2,1.809,ACTIVE,215.09,356.18,59.996,1467921603,"201051344000900","219011344069620",29.44,26.80,0,335.44,376.62,54.0,50.2,0.442,481916.2,481916.2,37534,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921636,725503.00
07/07/2016 16:00,2,1.830,ACTIVE,215.32,354.67,59.991,1467921603,"201051344000648","219011344069620",28.92,26.30,0,336.34,377.22,53.7,49.9,0.446,472668.8,472668.8,37833,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921637,725504.00
07/07/2016 16:00,2,1.859,ACTIVE,215.32,355.28,60.028,1467921603,"201051344000569","219011344069620",28.82,27.00,0,336.34,377.22,54.3,50.5,0.446,482757.7,482757.7,37456,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921638,725505.00
07/07/2016 16:00,2,1.871,ACTIVE,215.54,355.28,59.986,1467921603,"201051344000983","219011344069620",28.90,27.30,0,336.04,376.92,54.8,50.9,0.464,474487.7,474487.7,37949,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921639,725506.00
07/07/2016 16:00,2,1.846,ACTIVE,215.32,355.28,59.933,1467921603,"201051344001158","219011344069620",29.00,25.80,0,336.04,376.62,54.3,50.5,0.455,467927.4,467927.4,38216,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921640,725507.00
07/07/2016 16:00,2,1.826,ACTIVE,215.77,356.48,59.986,1467921603,"201051344000576","219011344069620",28.92,26.80,0,335.14,379.92,53.5,49.7,0.446,475197.1,475197.1,37615,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921641,725508.00
07/07/2016 16:00,2,1.660,ACTIVE,213.29,355.58,59.986,1467921603,"274151322000087","219011344069620",28.05,38.60,0,333.93,362.19,47.2,43.7,0.296,698025.7,698025.7,31387,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467921641,725509.00
07/07/2016 16:15,2,2.104,ACTIVE,216.22,357.98,60.039,1467922503,"201051344000645","219011344069620",29.02,27.30,0,336.94,388.04,61.8,57.8,0.517,474792.8,474792.8,37743,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922504,725510.00
07/07/2016 16:15,2,1.910,ACTIVE,214.19,357.38,59.981,1467922503,"274151322000085","219011344069620",28.05,30.30,0,335.74,369.10,54.2,50.4,0.376,726052.1,726052.1,31251,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922505,725511.00
