ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 16:15,2,2.100,ACTIVE,215.77,360.08,59.975,1467922503,"201051344000633","219011344069620",29.40,25.80,0,336.94,388.94,62.5,58.4,0.539,465959.1,465959.1,38233,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922506,725512.00
07/07/2016 16:15,2,2.123,ACTIVE,216.00,357.38,60.039,1467922503,"201051344000469","219011344069620",29.12,25.00,0,336.64,389.24,62.6,58.5,0.530,467879.6,467879.6,38168,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922507,725513.00
07/07/2016 16:15,2,2.100,ACTIVE,214.41,356.48,59.991,1467922503,"201051344000646","219011344069620",29.00,25.50,0,333.33,381.73,61.7,57.6,0.513,469958.4,469958.4,42720,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922508,725514.00
07/07/2016 16:15,2,1.949,ACTIVE,213.29,348.06,59.991,1467922503,"274151322000052","219011344069620",29.00,30.00,0,335.74,369.70,57.3,53.3,0.402,742317.6,742317.6,31489,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922509,725515.00
07/07/2016 16:15,2,2.172,ACTIVE,215.09,357.68,59.975,1467922503,"201051344000585","219011344069620",28.73,26.30,0,335.44,383.23,63.2,59.0,0.521,477962.4,477962.4,42720,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922510,725516.00
07/07/2016 16:15,2,2.041,ACTIVE,214.64,355.88,59.981,1467922503,"201051344001230","219011344069620",29.34,24.50,0,333.03,380.22,60.7,56.6,0.504,473450.5,473450.5,42534,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922511,725517.00
07/07/2016 16:15,2,2.090,ACTIVE,215.09,357.38,59.970,1467922503,"201051344000582","219011344069620",28.63,26.30,0,335.44,384.43,60.6,56.5,0.495,466555.4,466555.4,42668,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922512,725518.00
07/07/2016 16:15,2,2.094,ACTIVE,214.41,355.88,59.959,1467922503,"201051344000955","219011344069620",29.32,26.30,0,333.63,381.12,62.2,58.1,0.526,479549.0,479549.0,42620,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922513,725519.00
07/07/2016 16:15,2,1.271,ACTIVE,213.74,420.20,59.965,1467922503,"274151322000094","219011344069620",39.44,31.00,0,388.64,446.95,50.5,46.8,0.345,603969.5,603969.5,32621,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922513,725520.00
07/07/2016 16:15,2,2.135,ACTIVE,216.00,360.08,59.965,1467922503,"201051344000579","219011344069620",29.56,25.30,0,337.54,388.64,64.0,59.8,0.521,481816.8,481816.8,18237,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922514,725521.00
07/07/2016 16:15,2,2.113,ACTIVE,214.87,356.48,59.917,1467922503,"201051344000890","219011344069620",29.06,25.30,0,334.84,382.33,62.3,58.2,0.499,476793.9,476793.9,42629,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922515,725522.00
07/07/2016 16:15,2,2.094,ACTIVE,214.87,357.08,59.959,1467922503,"201051344000438","219011344069620",29.28,25.80,0,334.84,383.23,62.1,58.0,0.526,478539.6,478539.6,42634,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922516,725523.00
07/07/2016 16:15,2,2.125,ACTIVE,214.64,356.18,59.970,1467922503,"201051344000417","219011344069620",28.53,25.50,0,335.14,382.03,61.4,57.4,0.513,470538.0,470538.0,42788,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922517,725524.00
07/07/2016 16:15,2,1.920,ACTIVE,213.29,352.87,59.981,1467922503,"274151322000083","219011344069620",29.06,30.50,0,335.74,369.70,56.5,52.7,0.398,735638.2,735638.2,31567,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922518,725525.00
07/07/2016 16:15,2,2.055,ACTIVE,214.19,362.19,59.991,1467922503,"274151322000076","219011344069620",29.34,29.80,0,336.94,372.71,61.0,57.0,0.433,784008.7,784008.7,31572,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922519,725526.00
07/07/2016 16:15,2,2.141,ACTIVE,215.54,358.28,59.917,1467922503,"201051344000868","219011344069620",28.88,25.50,0,335.44,386.23,62.7,58.6,0.504,466825.2,466825.2,37887,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922520,725527.00
07/07/2016 16:15,2,2.051,ACTIVE,213.51,351.67,59.896,1467922503,"274151322000095","219011344069620",28.96,29.30,0,335.14,371.51,60.3,56.2,0.415,776016.7,776016.7,31484,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922521,725528.00
07/07/2016 16:15,2,2.154,ACTIVE,216.00,360.38,59.944,1467922503,"201051344000988","219011344069620",28.65,26.00,0,336.04,389.54,62.5,58.4,0.530,463563.2,463563.2,38177,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922522,725529.00
07/07/2016 16:15,2,2.141,ACTIVE,214.87,355.58,59.965,1467922503,"201051344001025","219011344069620",28.86,26.00,0,335.14,383.53,62.6,58.5,0.499,477342.5,477342.5,42679,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922523,725530.00
07/07/2016 16:15,2,2.123,ACTIVE,216.00,359.18,59.970,1467922503,"201051344000458","219011344069620",28.82,27.30,0,337.24,388.04,62.0,57.9,0.530,474399.7,474399.7,38100,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922524,725531.00
07/07/2016 16:15,2,2.107,ACTIVE,216.45,360.38,59.981,1467922503,"201051344000853","219011344069620",29.18,26.30,0,336.94,387.14,62.3,58.2,0.530,473400.7,473400.7,37708,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922525,725532.00
07/07/2016 16:15,2,2.062,ACTIVE,214.87,357.08,59.949,1467922503,"201051344000685","219011344069620",29.20,25.00,0,335.14,382.33,61.0,57.0,0.539,477889.3,477889.3,42553,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922525,725533.00
07/07/2016 16:15,2,2.049,ACTIVE,215.09,357.08,60.028,1467922503,"201051344000917","219011344069620",29.20,26.80,0,335.44,382.03,60.6,56.5,0.504,474787.4,474787.4,42546,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922526,725534.00
07/07/2016 16:15,2,2.061,ACTIVE,214.87,356.48,59.954,1467922503,"201051344001145","219011344069620",29.24,24.50,0,335.14,382.03,61.0,56.9,0.499,479947.4,479947.4,42398,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922527,725535.00
07/07/2016 16:15,2,2.094,ACTIVE,215.32,357.68,59.928,1467922503,"201051344000651","219011344069620",29.04,27.30,0,335.74,386.53,61.6,57.6,0.508,472636.7,472636.7,42738,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922528,725536.00
07/07/2016 16:15,2,1.896,ACTIVE,213.06,354.67,59.959,1467922503,"274151322000088","219011344069620",28.09,29.80,0,334.84,368.50,54.0,50.2,0.362,709954.1,709954.1,31214,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922529,725537.00
07/07/2016 16:15,2,1.264,ACTIVE,214.19,423.81,59.954,1467922503,"274151322000068","219011344069620",39.74,32.00,0,389.84,449.65,50.7,47.0,0.340,603966.6,603966.6,32830,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922530,725538.00
07/07/2016 16:15,2,2.098,ACTIVE,214.64,355.88,59.922,1467922503,"201051344001135","219011344069620",29.20,26.50,0,335.74,382.33,62.0,58.0,0.513,468638.0,468638.0,42668,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922531,725539.00
07/07/2016 16:15,2,2.123,ACTIVE,215.09,358.28,59.938,1467922503,"201051344000594","219011344069620",29.44,25.00,0,334.84,384.43,63.3,59.2,0.517,478492.9,478492.9,38145,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922532,725540.00
07/07/2016 16:15,2,2.102,ACTIVE,215.32,356.78,59.981,1467922503,"201051344001203","219011344069620",29.18,26.30,0,335.44,384.13,62.1,58.0,0.517,476165.4,476165.4,42714,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922533,725541.00
07/07/2016 16:15,2,1.918,ACTIVE,213.29,348.36,59.917,1467922503,"274151322000054","219011344069620",28.19,30.80,0,334.84,369.70,54.7,50.9,0.380,724950.9,724950.9,31244,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922534,725542.00
07/07/2016 16:15,2,2.121,ACTIVE,215.77,357.08,59.901,1467922503,"201051344000867","219011344069620",29.18,26.80,0,336.04,385.63,62.7,58.6,0.513,465898.7,465898.7,38153,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922534,725543.00
07/07/2016 16:15,2,2.039,ACTIVE,215.09,357.08,60.007,1467922503,"201051344001093","219011344069620",29.38,25.50,0,335.74,383.83,60.7,56.7,0.495,474209.0,474209.0,42605,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922535,725544.00
07/07/2016 16:15,2,2.111,ACTIVE,215.54,358.28,60.012,1467922503,"201051344000900","219011344069620",29.08,26.50,0,336.04,388.34,62.2,58.1,0.526,481930.5,481930.5,37535,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922536,725545.00
07/07/2016 16:15,2,2.117,ACTIVE,216.00,358.58,59.944,1467922503,"201051344000648","219011344069620",28.69,26.00,0,336.94,388.94,61.6,57.5,0.486,472683.0,472683.0,37834,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922537,725546.00
07/07/2016 16:15,2,2.115,ACTIVE,216.00,359.78,59.975,1467922503,"201051344000569","219011344069620",29.02,26.50,0,336.94,388.64,62.2,58.1,0.495,482772.0,482772.0,37457,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922538,725547.00
07/07/2016 16:15,2,2.141,ACTIVE,216.00,357.98,59.970,1467922503,"201051344000983","219011344069620",28.96,26.80,0,336.64,388.04,62.8,58.7,0.530,474502.2,474502.2,37950,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922539,725548.00
07/07/2016 16:15,2,2.117,ACTIVE,216.22,357.98,59.970,1467922503,"201051344001158","219011344069620",29.02,25.50,0,336.04,388.94,62.3,58.2,0.517,467941.7,467941.7,38217,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922540,725549.00
07/07/2016 16:15,2,2.113,ACTIVE,216.22,361.59,59.970,1467922503,"201051344000576","219011344069620",28.65,26.30,0,336.94,388.34,61.4,57.3,0.491,475211.2,475211.2,37616,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922541,725550.00
07/07/2016 16:15,2,1.924,ACTIVE,213.96,349.86,59.959,1467922503,"274151322000087","219011344069620",27.79,38.00,0,335.14,367.90,54.3,50.5,0.340,698038.2,698038.2,31388,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467922542,725551.00
07/07/2016 16:30,2,2.146,ACTIVE,215.77,358.58,59.975,1467923403,"201051344000645","219011344069620",28.77,27.30,0,336.94,391.94,62.6,58.5,0.504,474808.0,474808.0,37744,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923404,725552.00
07/07/2016 16:30,2,1.951,ACTIVE,213.51,354.67,59.965,1467923403,"274151322000085","219011344069620",27.97,30.00,0,336.64,371.81,55.3,51.4,0.389,726065.4,726065.4,31252,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923405,725553.00
07/07/2016 16:30,2,2.135,ACTIVE,215.77,358.58,59.981,1467923403,"201051344000633","219011344069620",29.22,25.50,0,335.44,392.25,63.2,59.1,0.535,465974.4,465974.4,38234,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923406,725554.00
07/07/2016 16:30,2,2.127,ACTIVE,216.00,358.28,60.018,1467923403,"201051344000469","219011344069620",29.30,25.00,0,336.64,392.85,63.1,59.0,0.530,467894.9,467894.9,38169,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923407,725555.00
07/07/2016 16:30,2,2.107,ACTIVE,214.64,357.08,60.023,1467923403,"201051344000646","219011344069620",29.20,25.30,0,333.63,385.93,62.4,58.3,0.530,469973.5,469973.5,42721,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923408,725556.00
07/07/2016 16:30,2,2.002,ACTIVE,213.29,348.06,60.012,1467923403,"274151322000052","219011344069620",28.65,29.80,0,335.74,373.31,58.1,54.2,0.402,742331.6,742331.6,31490,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923408,725557.00
07/07/2016 16:30,2,2.152,ACTIVE,215.32,357.98,59.986,1467923403,"201051344000585","219011344069620",29.26,26.00,0,336.94,390.74,63.8,59.6,0.521,477977.9,477977.9,42721,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923409,725558.00
07/07/2016 16:30,2,2.057,ACTIVE,214.41,354.67,60.039,1467923403,"201051344001230","219011344069620",29.34,24.50,0,334.54,384.13,61.1,57.1,0.508,473465.3,473465.3,42535,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923410,725559.00
07/07/2016 16:30,2,2.072,ACTIVE,215.54,357.98,59.991,1467923403,"201051344000582","219011344069620",29.18,26.00,0,336.34,390.74,61.2,57.2,0.504,466570.2,466570.2,42669,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923411,725560.00
07/07/2016 16:30,2,2.109,ACTIVE,214.64,355.88,59.970,1467923403,"201051344000955","219011344069620",29.38,26.00,0,335.14,385.63,62.8,58.6,0.521,479564.3,479564.3,42621,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923412,725561.00
07/07/2016 16:30,2,1.297,ACTIVE,213.51,419.90,59.970,1467923403,"274151322000094","219011344069620",39.28,31.00,0,389.24,453.26,51.0,47.3,0.358,603981.9,603981.9,32622,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923413,725562.00
07/07/2016 16:30,2,2.150,ACTIVE,215.77,359.78,59.970,1467923403,"201051344000579","219011344069620",29.54,25.00,0,336.64,392.55,64.3,60.1,0.539,481832.4,481832.4,18238,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923414,725563.00
07/07/2016 16:30,2,2.107,ACTIVE,214.64,355.58,59.970,1467923403,"201051344000890","219011344069620",29.36,25.30,0,335.14,386.23,62.7,58.6,0.504,476809.1,476809.1,42630,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923415,725564.00
07/07/2016 16:30,2,2.113,ACTIVE,215.09,357.08,60.028,1467923403,"201051344000438","219011344069620",29.24,25.50,0,335.74,389.54,62.6,58.5,0.521,478554.8,478554.8,42635,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923416,725565.00
07/07/2016 16:30,2,2.102,ACTIVE,215.09,356.78,59.928,1467923403,"201051344000417","219011344069620",29.12,25.50,0,333.93,385.93,62.0,57.9,0.521,470553.1,470553.1,42789,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923416,725566.00
07/07/2016 16:30,2,1.975,ACTIVE,213.29,351.67,59.912,1467923403,"274151322000083","219011344069620",28.67,30.30,0,335.74,372.41,57.3,53.4,0.407,735652.1,735652.1,31568,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923417,725567.00
07/07/2016 16:30,2,2.084,ACTIVE,214.19,358.58,59.996,1467923403,"274151322000076","219011344069620",29.32,29.50,0,336.94,376.01,61.9,57.8,0.433,784023.7,784023.7,31573,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923418,725568.00
07/07/2016 16:30,2,2.154,ACTIVE,215.32,358.28,59.928,1467923403,"201051344000868","219011344069620",28.86,25.50,0,336.04,390.44,63.0,58.9,0.517,466840.5,466840.5,37888,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923419,725569.00
07/07/2016 16:30,2,2.059,ACTIVE,213.74,357.08,59.970,1467923403,"274151322000095","219011344069620",29.28,29.30,0,335.44,374.51,61.0,57.0,0.420,776031.5,776031.5,31485,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923420,725570.00
07/07/2016 16:30,2,2.121,ACTIVE,215.77,358.88,59.981,1467923403,"201051344000988","219011344069620",29.22,25.80,0,335.44,391.94,62.8,58.6,0.526,463578.6,463578.6,38178,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923421,725571.00
07/07/2016 16:30,2,2.143,ACTIVE,215.09,355.88,60.039,1467923403,"201051344001025","219011344069620",29.04,26.00,0,336.94,389.24,63.0,58.9,0.513,477357.9,477357.9,42680,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923422,725572.00
07/07/2016 16:30,2,2.102,ACTIVE,215.77,357.68,60.007,1467923403,"201051344000458","219011344069620",29.34,27.00,0,336.34,391.94,62.4,58.3,0.539,474414.9,474414.9,38101,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923423,725573.00
07/07/2016 16:30,2,2.131,ACTIVE,216.45,359.48,60.012,1467923403,"201051344000853","219011344069620",29.08,26.00,0,336.34,389.84,62.8,58.6,0.530,473415.9,473415.9,37709,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923424,725574.00
07/07/2016 16:30,2,2.059,ACTIVE,215.09,357.38,59.981,1467923403,"201051344000685","219011344069620",29.42,25.00,0,334.24,386.83,61.4,57.3,0.530,477904.3,477904.3,42554,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923425,725575.00
07/07/2016 16:30,2,2.068,ACTIVE,215.09,356.78,59.986,1467923403,"201051344000917","219011344069620",29.02,26.80,0,334.84,388.94,60.8,56.7,0.504,474802.2,474802.2,42547,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923426,725576.00
07/07/2016 16:30,2,2.078,ACTIVE,214.87,356.48,59.981,1467923403,"201051344001145","219011344069620",29.04,24.50,0,336.34,388.34,61.1,57.1,0.508,479962.3,479962.3,42399,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923427,725577.00
07/07/2016 16:30,2,2.135,ACTIVE,215.32,357.38,59.981,1467923403,"201051344000651","219011344069620",28.61,27.00,0,335.44,391.34,61.9,57.8,0.508,472651.9,472651.9,42739,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923428,725578.00
07/07/2016 16:30,2,1.926,ACTIVE,213.06,347.16,59.970,1467923403,"274151322000088","219011344069620",28.09,29.50,0,335.74,371.51,54.7,50.9,0.362,709967.3,709967.3,31215,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923429,725579.00
07/07/2016 16:30,2,1.318,ACTIVE,214.19,424.41,59.975,1467923403,"274151322000068","219011344069620",38.98,31.50,0,391.64,452.36,52.1,48.3,0.354,603979.1,603979.1,32831,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923430,725580.00
07/07/2016 16:30,2,2.090,ACTIVE,214.64,355.58,59.970,1467923403,"201051344001135","219011344069620",29.46,26.50,0,336.04,385.93,62.3,58.2,0.517,468653.3,468653.3,42669,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923431,725581.00
07/07/2016 16:30,2,2.121,ACTIVE,215.32,357.98,59.986,1467923403,"201051344000594","219011344069620",29.56,24.80,0,335.74,387.74,63.6,59.4,0.526,478508.5,478508.5,38146,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923432,725582.00
07/07/2016 16:30,2,2.115,ACTIVE,215.09,356.18,59.986,1467923403,"201051344001203","219011344069620",28.96,26.00,0,334.54,391.04,62.1,58.1,0.513,476180.6,476180.6,42715,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923433,725583.00
07/07/2016 16:30,2,1.938,ACTIVE,213.06,353.77,59.981,1467923403,"274151322000054","219011344069620",28.27,30.30,0,336.04,372.41,55.5,51.6,0.389,724964.4,724964.4,31245,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923433,725584.00
07/07/2016 16:30,2,2.111,ACTIVE,215.77,357.08,59.986,1467923403,"201051344000867","219011344069620",29.36,26.30,0,336.94,389.54,62.9,58.8,0.513,465914.1,465914.1,38154,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923434,725585.00
07/07/2016 16:30,2,2.051,ACTIVE,215.09,358.28,59.981,1467923403,"201051344001093","219011344069620",29.26,25.50,0,336.94,389.24,60.9,56.8,0.495,474223.9,474223.9,42606,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923435,725586.00
07/07/2016 16:30,2,2.121,ACTIVE,215.54,357.68,59.949,1467923403,"201051344000900","219011344069620",29.02,26.30,0,334.84,392.85,62.4,58.3,0.517,481945.8,481945.8,37536,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923436,725587.00
07/07/2016 16:30,2,2.094,ACTIVE,216.00,359.48,59.975,1467923403,"201051344000648","219011344069620",29.16,25.80,0,336.34,392.25,61.8,57.8,0.521,472698.1,472698.1,37835,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923437,725588.00
07/07/2016 16:30,2,2.135,ACTIVE,215.77,358.58,59.975,1467923403,"201051344000569","219011344069620",28.82,26.50,0,336.64,392.55,62.3,58.2,0.521,482787.3,482787.3,37458,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923438,725589.00
07/07/2016 16:30,2,2.115,ACTIVE,215.77,357.98,60.034,1467923403,"201051344000983","219011344069620",29.42,26.80,0,337.54,392.55,63.0,58.9,0.526,474517.6,474517.6,37951,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923439,725590.00
07/07/2016 16:30,2,2.109,ACTIVE,216.00,358.88,59.986,1467923403,"201051344001158","219011344069620",29.16,25.30,0,336.64,392.25,62.4,58.3,0.526,467957.0,467957.0,38218,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923440,725591.00
07/07/2016 16:30,2,2.104,ACTIVE,216.00,358.58,59.970,1467923403,"201051344000576","219011344069620",28.88,26.00,0,336.04,390.74,61.5,57.5,0.508,475226.3,475226.3,37617,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923441,725592.00
07/07/2016 16:30,2,1.916,ACTIVE,213.74,351.07,59.975,1467923403,"274151322000087","219011344069620",28.23,38.40,0,335.14,370.60,54.8,51.0,0.340,698051.5,698051.5,31389,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467923442,725593.00
07/07/2016 16:45,2,2.336,ACTIVE,216.45,359.18,59.981,1467924303,"201051344000645","219011344069620",28.53,27.00,0,336.94,389.54,67.5,63.2,0.539,474822.6,474822.6,37745,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924305,725594.00
07/07/2016 16:45,2,2.102,ACTIVE,213.74,347.76,59.981,1467924303,"274151322000085","219011344069620",28.07,29.50,0,336.64,371.51,59.7,55.7,0.393,726078.3,726078.3,31253,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924305,725595.00
07/07/2016 16:45,2,2.316,ACTIVE,216.22,361.59,60.034,1467924303,"201051344000633","219011344069620",29.10,25.50,0,336.04,390.14,68.3,64.0,0.575,465989.2,465989.2,38235,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924306,725596.00
07/07/2016 16:45,2,2.287,ACTIVE,216.45,362.19,60.028,1467924303,"201051344000469","219011344069620",29.46,24.80,0,335.74,391.04,68.3,64.0,0.583,467909.7,467909.7,38170,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924307,725597.00
07/07/2016 16:45,2,2.266,ACTIVE,214.87,359.48,59.991,1467924303,"201051344000646","219011344069620",29.40,25.30,0,334.54,387.44,67.5,63.2,0.570,469988.1,469988.1,42722,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924308,725598.00
07/07/2016 16:45,2,2.168,ACTIVE,213.74,352.27,59.970,1467924303,"274151322000052","219011344069620",28.71,29.80,0,335.44,372.41,63.0,58.9,0.442,742345.2,742345.2,31491,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924309,725599.00
07/07/2016 16:45,2,2.348,ACTIVE,215.77,359.78,59.965,1467924303,"201051344000585","219011344069620",29.12,26.00,0,336.04,391.34,69.3,64.9,0.561,477992.9,477992.9,42722,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924310,725600.00
07/07/2016 16:45,2,2.236,ACTIVE,215.09,357.68,59.933,1467924303,"201051344001230","219011344069620",29.26,24.30,0,333.93,383.53,66.3,62.1,0.544,473479.6,473479.6,42536,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924311,725601.00
07/07/2016 16:45,2,2.277,ACTIVE,215.77,360.08,59.975,1467924303,"201051344000582","219011344069620",28.88,25.80,0,336.34,390.74,66.7,62.5,0.535,466584.6,466584.6,42670,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924312,725602.00
07/07/2016 16:45,2,2.283,ACTIVE,214.87,357.98,60.023,1467924303,"201051344000955","219011344069620",29.46,26.00,0,334.54,385.03,68.2,63.9,0.566,479579.1,479579.1,42622,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924313,725603.00
07/07/2016 16:45,2,1.371,ACTIVE,213.74,425.61,59.970,1467924303,"274151322000094","219011344069620",39.86,30.80,0,390.74,448.75,55.6,51.8,0.389,603993.9,603993.9,32623,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924314,725604.00
07/07/2016 16:45,2,2.344,ACTIVE,216.22,359.18,59.970,1467924303,"201051344000579","219011344069620",29.42,25.00,0,336.34,391.94,69.9,65.5,0.579,481847.6,481847.6,18239,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924315,725605.00
07/07/2016 16:45,2,2.303,ACTIVE,215.09,358.58,59.922,1467924303,"201051344000890","219011344069620",29.22,25.30,0,334.24,385.33,68.2,63.9,0.557,476823.9,476823.9,42631,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924316,725606.00
07/07/2016 16:45,2,2.254,ACTIVE,215.54,358.58,60.012,1467924303,"201051344000438","219011344069620",29.80,25.50,0,336.34,389.54,68.0,63.7,0.566,478569.5,478569.5,42636,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924317,725607.00
07/07/2016 16:45,2,2.271,ACTIVE,215.32,358.88,59.965,1467924303,"201051344000417","219011344069620",29.28,25.30,0,335.74,386.53,67.4,63.1,0.566,470567.6,470567.6,42790,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924317,725608.00
07/07/2016 16:45,2,2.131,ACTIVE,213.96,360.99,59.959,1467924303,"274151322000083","219011344069620",28.98,30.00,0,335.74,372.11,62.5,58.4,0.438,735665.6,735665.6,31569,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924318,725609.00
07/07/2016 16:45,2,2.275,ACTIVE,214.41,352.87,59.944,1467924303,"274151322000076","219011344069620",29.32,29.80,0,337.24,375.71,67.6,63.3,0.468,784038.3,784038.3,31574,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924319,725610.00
07/07/2016 16:45,2,2.334,ACTIVE,215.77,360.08,59.949,1467924303,"201051344000868","219011344069620",29.04,25.30,0,336.04,389.84,68.7,64.4,0.561,466855.4,466855.4,37889,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924320,725611.00
07/07/2016 16:45,2,2.258,ACTIVE,213.51,363.09,59.970,1467924303,"274151322000095","219011344069620",29.22,29.30,0,335.74,374.21,66.8,62.5,0.442,776045.9,776045.9,31486,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924321,725612.00
07/07/2016 16:45,2,2.348,ACTIVE,216.45,362.79,59.996,1467924303,"201051344000988","219011344069620",28.86,25.80,0,335.44,391.04,68.7,64.3,0.583,463593.4,463593.4,38179,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924322,725613.00
07/07/2016 16:45,2,2.365,ACTIVE,215.32,359.48,60.007,1467924303,"201051344001025","219011344069620",28.69,26.00,0,335.74,389.84,68.7,64.4,0.548,477372.7,477372.7,42681,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924323,725614.00
07/07/2016 16:45,2,2.330,ACTIVE,216.22,360.69,59.928,1467924303,"201051344000458","219011344069620",28.98,27.00,0,336.94,390.14,68.4,64.1,0.588,474429.7,474429.7,38102,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924324,725615.00
07/07/2016 16:45,2,2.338,ACTIVE,216.90,362.19,59.933,1467924303,"201051344000853","219011344069620",29.02,25.80,0,336.94,389.54,68.7,64.4,0.570,473430.7,473430.7,37710,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924325,725616.00
07/07/2016 16:45,2,2.256,ACTIVE,215.54,359.78,59.933,1467924303,"201051344000685","219011344069620",29.46,25.00,0,335.44,388.64,67.4,63.1,0.583,477918.7,477918.7,42555,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924326,725617.00
07/07/2016 16:45,2,2.262,ACTIVE,215.77,359.48,59.917,1467924303,"201051344000917","219011344069620",29.14,26.50,0,335.74,388.64,66.7,62.5,0.552,474816.6,474816.6,42548,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924326,725618.00
07/07/2016 16:45,2,2.256,ACTIVE,215.32,359.18,59.965,1467924303,"201051344001145","219011344069620",29.44,24.50,0,336.34,388.34,67.3,63.0,0.557,479976.8,479976.8,42400,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924327,725619.00
07/07/2016 16:45,2,2.293,ACTIVE,215.77,359.48,59.975,1467924303,"201051344000651","219011344069620",29.34,26.80,0,337.24,390.44,68.2,63.9,0.561,472666.5,472666.5,42740,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924328,725620.00
07/07/2016 16:45,2,2.115,ACTIVE,213.51,360.69,59.959,1467924303,"274151322000088","219011344069620",28.15,29.50,0,335.74,371.21,60.3,56.3,0.411,709980.2,709980.2,31216,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924329,725621.00
07/07/2016 16:45,2,1.379,ACTIVE,214.41,437.03,59.975,1467924303,"274151322000068","219011344069620",40.18,31.50,0,392.85,451.46,55.4,51.5,0.376,603991.3,603991.3,32832,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924330,725622.00
07/07/2016 16:45,2,2.293,ACTIVE,215.32,359.48,59.965,1467924303,"201051344001135","219011344069620",29.52,26.30,0,336.04,388.64,68.5,64.2,0.561,468668.1,468668.1,42670,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924331,725623.00
07/07/2016 16:45,2,2.342,ACTIVE,215.54,359.78,59.938,1467924303,"201051344000594","219011344069620",29.48,24.80,0,336.04,390.44,69.9,65.6,0.575,478523.5,478523.5,38147,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924332,725624.00
07/07/2016 16:45,2,2.297,ACTIVE,216.00,359.48,59.975,1467924303,"201051344001203","219011344069620",29.38,25.50,0,336.94,391.04,68.5,64.2,0.544,476195.4,476195.4,42716,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924333,725625.00
07/07/2016 16:45,2,2.143,ACTIVE,213.96,353.47,59.959,1467924303,"274151322000054","219011344069620",28.23,30.30,0,335.74,372.41,61.2,57.1,0.420,724977.5,724977.5,31246,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924334,725626.00
07/07/2016 16:45,2,2.340,ACTIVE,216.22,360.99,59.944,1467924303,"201051344000867","219011344069620",29.22,26.30,0,335.74,389.54,69.2,64.9,0.566,465929.0,465929.0,38155,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924335,725627.00
07/07/2016 16:45,2,2.250,ACTIVE,215.77,360.08,59.981,1467924303,"201051344001093","219011344069620",29.40,25.30,0,336.64,389.54,67.0,62.8,0.544,474238.3,474238.3,42607,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924336,725628.00
07/07/2016 16:45,2,2.340,ACTIVE,216.00,359.78,59.981,1467924303,"201051344000900","219011344069620",29.08,26.00,0,336.64,391.64,69.0,64.6,0.544,481960.6,481960.6,37537,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924337,725629.00
07/07/2016 16:45,2,2.326,ACTIVE,216.45,360.08,59.981,1467924303,"201051344000648","219011344069620",28.96,25.80,0,336.94,391.04,68.3,64.0,0.561,472712.8,472712.8,37836,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924338,725630.00
07/07/2016 16:45,2,2.320,ACTIVE,216.45,362.19,59.981,1467924303,"201051344000569","219011344069620",29.30,26.30,0,336.64,391.04,68.9,64.6,0.548,482802.1,482802.1,37459,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924339,725631.00
07/07/2016 16:45,2,2.346,ACTIVE,216.45,361.29,59.975,1467924303,"201051344000983","219011344069620",29.34,26.50,0,337.24,391.94,69.7,65.3,0.570,474532.6,474532.6,37952,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924340,725632.00
07/07/2016 16:45,2,2.359,ACTIVE,216.45,361.59,59.938,1467924303,"201051344001158","219011344069620",28.88,25.30,0,336.64,391.34,69.0,64.7,0.579,467971.8,467971.8,38219,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924340,725633.00
07/07/2016 16:45,2,2.324,ACTIVE,216.67,362.49,59.986,1467924303,"201051344000576","219011344069620",28.96,26.00,0,336.34,389.84,68.2,63.9,0.557,475241.0,475241.0,37618,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924341,725634.00
07/07/2016 16:45,2,2.123,ACTIVE,213.96,353.47,59.975,1467924303,"274151322000087","219011344069620",28.31,38.00,0,336.04,370.90,60.8,56.8,0.376,698064.4,698064.4,31390,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467924343,725635.00
07/07/2016 17:00,2,5.082,ACTIVE,219.84,361.59,59.981,1467925205,"201051344000645","219011344069620",29.24,29.50,0,335.44,398.26,150.3,143.1,0.676,474845.2,474845.2,37746,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925206,725636.00
07/07/2016 17:00,2,4.570,ACTIVE,214.87,360.08,60.018,1467925205,"274151322000085","219011344069620",27.87,32.60,0,335.14,381.12,128.9,122.5,0.491,726098.0,726098.0,31254,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925207,725637.00
07/07/2016 17:00,2,5.115,ACTIVE,219.16,362.19,59.986,1467925205,"201051344000633","219011344069620",29.36,27.80,0,333.63,397.66,152.0,144.8,0.712,466012.0,466012.0,38236,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925208,725638.00
07/07/2016 17:00,2,5.088,ACTIVE,220.06,361.59,59.949,1467925205,"201051344000469","219011344069620",29.26,27.00,0,334.54,397.96,150.7,143.6,0.716,467932.5,467932.5,38171,0,0,0,L,1122011218,0,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925208,725639.00
07/07/2016 17:00,2,5.020,ACTIVE,217.35,360.38,59.996,1467925205,"201051344000646","219011344069620",29.54,27.50,0,334.84,396.15,150.3,143.1,0.703,470010.7,470010.7,42723,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925209,725640.00
07/07/2016 17:00,2,4.764,ACTIVE,214.64,355.58,59.991,1467925205,"274151322000052","219011344069620",28.88,33.80,0,334.24,381.42,139.3,132.5,0.544,742366.1,742366.1,31492,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925210,725641.00
07/07/2016 17:00,2,5.184,ACTIVE,218.48,358.88,59.986,1467925205,"201051344000585","219011344069620",29.28,28.50,0,336.94,397.66,153.8,146.5,0.729,478016.1,478016.1,42723,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925211,725642.00
07/07/2016 17:00,2,4.967,ACTIVE,217.58,360.08,60.002,1467925205,"201051344001230","219011344069620",29.64,26.80,0,334.54,391.94,149.0,141.9,0.681,473501.9,473501.9,42537,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925212,725643.00
07/07/2016 17:00,2,4.982,ACTIVE,218.48,358.88,60.002,1467925205,"201051344000582","219011344069620",29.24,28.30,0,337.24,397.35,147.4,140.4,0.681,466607.0,466607.0,42671,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925213,725644.00
07/07/2016 17:00,2,4.924,ACTIVE,217.35,356.78,59.991,1467925205,"201051344000955","219011344069620",29.36,28.50,0,334.84,392.85,146.3,139.3,0.689,479601.7,479601.7,42623,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925214,725645.00
07/07/2016 17:00,2,2.857,ACTIVE,214.64,436.43,59.991,1467925205,"274151322000094","219011344069620",40.04,34.30,0,397.35,460.47,114.9,109.0,0.455,604012.6,604012.6,32624,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925215,725646.00
07/07/2016 17:00,2,4.760,ACTIVE,219.39,360.38,60.007,1467925205,"201051344000579","219011344069620",29.70,27.80,0,335.44,396.15,143.1,136.2,0.672,481870.9,481870.9,18240,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925216,725647.00
07/07/2016 17:00,2,4.467,ACTIVE,217.13,356.78,59.981,1467925205,"201051344000890","219011344069620",29.34,27.80,0,335.44,393.45,132.8,126.2,0.597,476846.7,476846.7,42632,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925217,725648.00
07/07/2016 17:00,2,4.219,ACTIVE,217.35,357.38,59.991,1467925205,"201051344000438","219011344069620",29.70,28.30,0,337.54,397.66,126.8,120.5,0.601,478592.3,478592.3,42637,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925218,725649.00
07/07/2016 17:00,2,4.205,ACTIVE,216.90,355.58,59.981,1467925205,"201051344000417","219011344069620",28.84,28.00,0,336.04,395.55,122.8,116.6,0.583,470590.2,470590.2,42791,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925219,725650.00
07/07/2016 17:00,2,3.840,ACTIVE,213.96,346.56,59.986,1467925205,"274151322000083","219011344069620",28.92,34.50,0,334.54,380.52,112.5,106.6,0.438,735686.5,735686.5,31570,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925220,725651.00
07/07/2016 17:00,2,4.059,ACTIVE,215.09,362.19,59.986,1467925205,"274151322000076","219011344069620",29.46,33.50,0,338.14,381.73,121.0,114.9,0.477,784060.9,784060.9,31575,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925221,725652.00
07/07/2016 17:00,2,4.316,ACTIVE,217.80,357.98,60.002,1467925205,"201051344000868","219011344069620",28.96,27.50,0,336.64,397.96,126.7,120.3,0.579,466878.4,466878.4,37890,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925222,725653.00
07/07/2016 17:00,2,4.059,ACTIVE,214.19,356.18,59.959,1467925205,"274151322000095","219011344069620",29.36,33.50,0,333.63,380.22,120.6,114.5,0.451,776068.3,776068.3,31487,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925222,725654.00
