ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 17:00,2,4.453,ACTIVE,219.16,360.69,59.954,1467925205,"201051344000988","219011344069620",29.12,28.00,0,331.83,396.45,131.4,124.9,0.610,463616.5,463616.5,38180,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925223,725655.00
07/07/2016 17:00,2,4.420,ACTIVE,217.58,356.78,59.996,1467925205,"201051344001025","219011344069620",28.96,29.00,0,337.24,397.05,129.6,123.2,0.583,477395.9,477395.9,42682,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925224,725656.00
07/07/2016 17:00,2,4.443,ACTIVE,219.16,359.78,59.986,1467925205,"201051344000458","219011344069620",29.48,29.80,0,335.74,397.96,132.8,126.2,0.636,474452.7,474452.7,38103,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925225,725657.00
07/07/2016 17:00,2,4.537,ACTIVE,219.61,360.69,59.991,1467925205,"201051344000853","219011344069620",28.90,28.50,0,339.04,397.05,132.7,126.2,0.610,473453.9,473453.9,37711,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925226,725658.00
07/07/2016 17:00,2,4.275,ACTIVE,217.13,357.08,59.996,1467925205,"201051344000685","219011344069620",29.40,27.30,0,336.34,396.75,127.4,121.0,0.628,477941.5,477941.5,42556,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925227,725659.00
07/07/2016 17:00,2,4.297,ACTIVE,217.58,357.68,59.991,1467925205,"201051344000917","219011344069620",29.22,29.80,0,336.34,396.45,127.1,120.8,0.592,474839.2,474839.2,42549,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925228,725660.00
07/07/2016 17:00,2,4.281,ACTIVE,217.13,356.48,59.991,1467925205,"201051344001145","219011344069620",29.48,26.80,0,336.64,396.45,127.8,121.4,0.592,479999.5,479999.5,42401,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925229,725661.00
07/07/2016 17:00,2,4.285,ACTIVE,218.03,357.38,59.991,1467925205,"201051344000651","219011344069620",29.28,29.80,0,336.64,398.86,127.1,120.8,0.583,472689.5,472689.5,42741,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925230,725662.00
07/07/2016 17:00,2,3.939,ACTIVE,213.96,347.76,59.996,1467925205,"274151322000088","219011344069620",28.29,32.60,0,334.24,380.82,112.8,106.9,0.420,710000.4,710000.4,31217,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925231,725663.00
07/07/2016 17:00,2,2.711,ACTIVE,215.09,427.71,59.986,1467925205,"274151322000068","219011344069620",38.96,35.40,0,394.65,458.97,107.6,101.9,0.407,604010.4,604010.4,32833,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925231,725664.00
07/07/2016 17:00,2,4.230,ACTIVE,217.35,356.18,59.996,1467925205,"201051344001135","219011344069620",29.18,29.30,0,335.74,395.85,125.1,118.8,0.588,468691.1,468691.1,42671,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925232,725665.00
07/07/2016 17:00,2,4.053,ACTIVE,217.35,357.08,60.012,1467925205,"201051344000594","219011344069620",29.82,27.50,0,336.34,397.66,122.4,116.2,0.557,478547.1,478547.1,38148,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925233,725666.00
07/07/2016 17:00,2,4.150,ACTIVE,217.58,356.18,59.986,1467925205,"201051344001203","219011344069620",29.04,28.30,0,336.34,398.86,122.1,115.9,0.557,476218.4,476218.4,42717,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925234,725667.00
07/07/2016 17:00,2,3.777,ACTIVE,214.19,350.17,60.002,1467925205,"274151322000054","219011344069620",28.15,34.80,0,333.93,381.42,107.6,101.9,0.411,724997.9,724997.9,31247,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925235,725668.00
07/07/2016 17:00,2,4.012,ACTIVE,217.80,355.88,59.996,1467925205,"201051344000867","219011344069620",28.94,29.30,0,337.24,397.35,117.6,111.6,0.539,465952.4,465952.4,38156,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925236,725669.00
07/07/2016 17:00,2,3.828,ACTIVE,217.35,355.58,60.007,1467925205,"201051344001093","219011344069620",29.14,27.80,0,336.94,397.35,112.8,107.0,0.508,474260.8,474260.8,42608,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925237,725670.00
07/07/2016 17:00,2,3.861,ACTIVE,218.03,355.58,59.991,1467925205,"201051344000900","219011344069620",29.18,29.00,0,334.54,398.26,114.1,108.2,0.508,481983.9,481983.9,37538,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925238,725671.00
07/07/2016 17:00,2,3.748,ACTIVE,218.03,357.08,59.986,1467925205,"201051344000648","219011344069620",29.16,27.80,0,335.74,397.35,110.7,104.9,0.504,472735.8,472735.8,37837,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925239,725672.00
07/07/2016 17:00,2,3.750,ACTIVE,218.26,356.18,59.986,1467925205,"201051344000569","219011344069620",29.10,29.30,0,334.54,397.05,110.5,104.7,0.513,482825.3,482825.3,37460,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925240,725673.00
07/07/2016 17:00,2,3.711,ACTIVE,218.26,355.88,60.034,1467925205,"201051344000983","219011344069620",29.34,29.00,0,335.44,398.26,110.2,104.5,0.521,474556.0,474556.0,37953,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925241,725674.00
07/07/2016 17:00,2,3.707,ACTIVE,218.26,357.08,60.007,1467925205,"201051344001158","219011344069620",29.10,27.50,0,335.44,398.26,109.3,103.5,0.504,467995.1,467995.1,38220,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925242,725675.00
07/07/2016 17:00,2,3.637,ACTIVE,218.26,356.48,60.002,1467925205,"201051344000576","219011344069620",29.20,28.50,0,336.34,399.16,107.6,101.9,0.508,475264.0,475264.0,37619,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925243,725676.00
07/07/2016 17:00,2,3.277,ACTIVE,213.96,345.36,59.986,1467925205,"274151322000087","219011344069620",28.01,42.00,0,334.24,379.02,92.9,87.7,0.327,698084.8,698084.8,31391,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467925244,725677.00
07/07/2016 17:15,2,2.197,ACTIVE,214.87,357.38,59.986,1467926104,"201051344000645","219011344069620",28.31,29.00,0,318.61,398.86,63.0,58.9,0.517,474868.6,474868.6,37747,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926105,725678.00
07/07/2016 17:15,2,1.969,ACTIVE,212.61,347.76,59.907,1467926104,"274151322000085","219011344069620",27.95,32.20,0,330.93,379.02,55.7,51.8,0.384,726118.3,726118.3,31255,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926106,725679.00
07/07/2016 17:15,2,2.178,ACTIVE,214.64,357.68,59.975,1467926104,"201051344000633","219011344069620",28.98,27.80,0,318.91,398.56,63.9,59.8,0.544,466035.6,466035.6,38237,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926107,725680.00
07/07/2016 17:15,2,2.172,ACTIVE,214.64,357.98,59.917,1467926104,"201051344000469","219011344069620",28.96,26.80,0,317.70,399.46,63.7,59.6,0.539,467956.0,467956.0,38172,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926108,725681.00
07/07/2016 17:15,2,2.146,ACTIVE,213.74,356.48,59.975,1467926104,"201051344000646","219011344069620",29.04,27.30,0,318.30,397.96,63.1,59.0,0.530,470033.9,470033.9,42724,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926109,725682.00
07/07/2016 17:15,2,2.008,ACTIVE,212.16,354.97,59.912,1467926104,"274151322000052","219011344069620",28.88,33.00,0,329.13,379.02,58.7,54.7,0.415,742387.5,742387.5,31493,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926110,725683.00
07/07/2016 17:15,2,2.213,ACTIVE,214.64,356.78,59.986,1467926104,"201051344000585","219011344069620",28.90,28.00,0,320.11,397.96,64.9,60.7,0.535,478039.9,478039.9,42724,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926111,725684.00
07/07/2016 17:15,2,2.084,ACTIVE,213.74,354.97,59.981,1467926104,"201051344001230","219011344069620",29.04,25.50,0,319.81,397.35,61.3,57.2,0.495,473524.6,473524.6,42538,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926111,725685.00
07/07/2016 17:15,2,2.117,ACTIVE,214.64,357.68,59.991,1467926104,"201051344000582","219011344069620",28.69,28.00,0,318.91,397.96,61.5,57.5,0.499,466629.8,466629.8,42672,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926112,725686.00
07/07/2016 17:15,2,2.129,ACTIVE,213.74,355.58,59.986,1467926104,"201051344000955","219011344069620",29.10,28.30,0,318.00,397.05,62.7,58.6,0.530,479624.8,479624.8,42624,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926113,725687.00
07/07/2016 17:15,2,1.346,ACTIVE,212.61,415.09,59.981,1467926104,"274151322000094","219011344069620",38.25,32.60,0,386.23,453.56,51.8,48.0,0.358,604031.6,604031.6,32625,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926114,725688.00
07/07/2016 17:15,2,2.160,ACTIVE,214.64,357.98,59.981,1467926104,"201051344000579","219011344069620",29.48,27.00,0,321.31,399.46,64.5,60.4,0.539,481894.7,481894.7,18241,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926115,725689.00
07/07/2016 17:15,2,2.131,ACTIVE,213.74,355.58,59.928,1467926104,"201051344000890","219011344069620",28.96,26.80,0,318.91,398.26,62.5,58.4,0.504,476869.7,476869.7,42633,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926116,725690.00
07/07/2016 17:15,2,2.084,ACTIVE,214.41,356.78,59.975,1467926104,"201051344000438","219011344069620",29.48,27.80,0,318.91,397.66,62.3,58.2,0.530,478615.4,478615.4,42638,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926117,725691.00
07/07/2016 17:15,2,2.119,ACTIVE,214.19,356.48,59.981,1467926104,"201051344000417","219011344069620",28.77,27.50,0,318.30,397.66,61.7,57.7,0.517,470612.9,470612.9,42792,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926118,725692.00
07/07/2016 17:15,2,1.977,ACTIVE,212.38,354.37,59.981,1467926104,"274151322000083","219011344069620",28.67,32.80,0,330.03,378.72,57.4,53.4,0.415,735707.7,735707.7,31571,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926119,725693.00
07/07/2016 17:15,2,2.096,ACTIVE,213.06,348.36,59.986,1467926104,"274151322000076","219011344069620",29.04,32.80,0,328.22,381.12,61.7,57.6,0.442,784083.6,784083.6,31576,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926120,725694.00
07/07/2016 17:15,2,2.145,ACTIVE,214.41,356.48,59.991,1467926104,"201051344000868","219011344069620",28.82,27.30,0,317.10,398.56,62.5,58.4,0.508,466901.6,466901.6,37891,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926121,725695.00
07/07/2016 17:15,2,2.070,ACTIVE,212.61,359.18,59.965,1467926104,"274151322000095","219011344069620",29.10,31.80,0,328.52,380.52,60.9,56.9,0.407,776090.9,776090.9,31488,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926122,725696.00
07/07/2016 17:15,2,2.164,ACTIVE,214.64,358.58,59.975,1467926104,"201051344000988","219011344069620",28.43,27.80,0,317.40,399.46,62.3,58.2,0.530,463639.7,463639.7,38181,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926122,725697.00
07/07/2016 17:15,2,2.160,ACTIVE,214.19,355.88,59.981,1467926104,"201051344001025","219011344069620",28.63,28.30,0,318.61,398.86,62.6,58.5,0.504,477419.1,477419.1,42683,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926123,725698.00
07/07/2016 17:15,2,2.117,ACTIVE,214.87,357.38,59.917,1467926104,"201051344000458","219011344069620",29.12,29.50,0,320.11,399.46,62.5,58.4,0.535,474475.9,474475.9,38104,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926125,725699.00
07/07/2016 17:15,2,2.152,ACTIVE,215.32,358.88,59.933,1467926104,"201051344000853","219011344069620",28.67,28.30,0,320.41,399.76,62.5,58.4,0.544,473477.1,473477.1,37712,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926126,725700.00
07/07/2016 17:15,2,2.102,ACTIVE,213.96,356.18,59.938,1467926104,"201051344000685","219011344069620",28.90,26.50,0,315.90,397.66,61.5,57.5,0.544,477964.3,477964.3,42557,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926127,725701.00
07/07/2016 17:15,2,2.072,ACTIVE,214.41,357.68,60.023,1467926104,"201051344000917","219011344069620",29.06,28.80,0,320.11,397.66,61.0,57.0,0.504,474861.8,474861.8,42550,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926128,725702.00
07/07/2016 17:15,2,2.088,ACTIVE,214.41,356.48,59.991,1467926104,"201051344001145","219011344069620",29.14,26.50,0,319.81,397.35,61.7,57.7,0.517,480022.3,480022.3,42402,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926129,725703.00
07/07/2016 17:15,2,2.131,ACTIVE,214.64,357.08,59.986,1467926104,"201051344000651","219011344069620",28.80,29.30,0,318.30,396.75,62.2,58.1,0.517,472712.4,472712.4,42742,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926130,725704.00
07/07/2016 17:15,2,1.949,ACTIVE,212.38,355.58,59.981,1467926104,"274151322000088","219011344069620",27.85,32.00,0,330.63,378.72,55.0,51.1,0.376,710020.3,710020.3,31218,0,0,0,L,1151911521,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926131,725705.00
07/07/2016 17:15,2,1.346,ACTIVE,213.29,415.09,60.007,1467926104,"274151322000068","219011344069620",38.68,34.00,0,391.04,453.26,52.8,49.1,0.358,604029.4,604029.4,32834,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926131,725706.00
07/07/2016 17:15,2,2.133,ACTIVE,214.19,355.28,59.981,1467926104,"201051344001135","219011344069620",29.20,28.80,0,318.61,397.66,63.1,59.0,0.517,468713.9,468713.9,42672,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926132,725707.00
07/07/2016 17:15,2,2.178,ACTIVE,213.96,356.18,60.007,1467926104,"201051344000594","219011344069620",29.14,26.80,0,317.70,400.36,64.3,60.1,0.526,478570.5,478570.5,38149,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926133,725708.00
07/07/2016 17:15,2,2.121,ACTIVE,214.41,355.88,59.975,1467926104,"201051344001203","219011344069620",29.22,27.80,0,319.51,397.35,62.8,58.7,0.526,476241.3,476241.3,42718,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926134,725709.00
07/07/2016 17:15,2,1.994,ACTIVE,212.61,352.87,59.981,1467926104,"274151322000054","219011344069620",27.81,33.00,0,328.22,379.32,56.2,52.4,0.393,725018.0,725018.0,31248,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926135,725710.00
07/07/2016 17:15,2,2.154,ACTIVE,214.64,356.18,59.986,1467926104,"201051344000867","219011344069620",29.04,28.50,0,319.21,398.56,63.5,59.3,0.517,465975.4,465975.4,38157,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926136,725711.00
07/07/2016 17:15,2,2.098,ACTIVE,214.41,355.58,60.002,1467926104,"201051344001093","219011344069620",28.80,27.30,0,318.00,396.15,61.2,57.2,0.491,474283.0,474283.0,42609,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926137,725712.00
07/07/2016 17:15,2,2.141,ACTIVE,214.41,357.08,59.981,1467926104,"201051344000900","219011344069620",29.14,28.30,0,319.51,399.16,63.2,59.1,0.517,482006.9,482006.9,37539,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926138,725713.00
07/07/2016 17:15,2,2.131,ACTIVE,214.87,357.38,59.991,1467926104,"201051344000648","219011344069620",29.04,27.50,0,318.30,398.86,62.8,58.6,0.517,472758.5,472758.5,37838,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926139,725714.00
07/07/2016 17:15,2,2.150,ACTIVE,214.87,357.38,59.986,1467926104,"201051344000569","219011344069620",28.96,28.80,0,320.71,398.26,63.1,59.0,0.530,482848.2,482848.2,37461,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926140,725715.00
07/07/2016 17:15,2,2.188,ACTIVE,214.87,357.68,60.023,1467926104,"201051344000983","219011344069620",28.94,28.80,0,318.61,399.46,64.2,60.0,0.548,474579.1,474579.1,37954,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926141,725716.00
07/07/2016 17:15,2,2.174,ACTIVE,214.87,357.68,59.986,1467926104,"201051344001158","219011344069620",28.67,27.30,0,319.81,398.86,63.1,59.0,0.530,468018.1,468018.1,38221,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926142,725717.00
07/07/2016 17:15,2,2.109,ACTIVE,215.09,357.68,59.981,1467926104,"201051344000576","219011344069620",29.14,27.80,0,320.11,398.56,62.3,58.2,0.521,475286.6,475286.6,37620,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926143,725718.00
07/07/2016 17:15,2,1.963,ACTIVE,212.38,354.37,59.912,1467926104,"274151322000087","219011344069620",27.89,41.00,0,332.13,379.92,55.4,51.6,0.349,698104.7,698104.7,31392,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467926143,725719.00
07/07/2016 17:30,2,4.051,ACTIVE,217.35,355.88,59.965,1467927003,"201051344000645","219011344069620",28.86,30.30,0,335.14,396.75,118.4,112.4,0.535,474886.9,474886.9,37748,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927004,725720.00
07/07/2016 17:30,2,3.908,ACTIVE,214.41,345.96,59.975,1467927003,"274151322000085","219011344069620",27.83,33.00,0,330.63,379.62,110.2,104.5,0.424,726134.2,726134.2,31256,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927005,725721.00
07/07/2016 17:30,2,4.160,ACTIVE,216.90,357.68,59.975,1467927003,"201051344000633","219011344069620",29.42,28.00,0,336.04,397.05,124.0,117.8,0.592,466054.1,466054.1,38238,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927006,725722.00
07/07/2016 17:30,2,4.238,ACTIVE,217.80,357.38,60.007,1467927003,"201051344000469","219011344069620",29.08,27.50,0,336.04,396.75,124.9,118.6,0.597,467974.6,467974.6,38173,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927007,725723.00
07/07/2016 17:30,2,4.656,ACTIVE,215.77,355.88,59.986,1467927003,"201051344000646","219011344069620",29.32,28.00,0,333.63,390.44,138.4,131.7,0.672,470052.1,470052.1,42725,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927007,725724.00
07/07/2016 17:30,2,4.584,ACTIVE,214.19,350.47,59.970,1467927003,"274151322000052","219011344069620",29.12,34.30,0,333.63,379.02,135.1,128.5,0.517,742404.4,742404.4,31494,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927008,725725.00
07/07/2016 17:30,2,5.234,ACTIVE,217.13,358.28,59.991,1467927003,"201051344000585","219011344069620",29.34,28.50,0,333.93,391.34,155.7,148.3,0.720,478058.8,478058.8,42725,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927009,725726.00
07/07/2016 17:30,2,4.949,ACTIVE,216.22,355.28,59.975,1467927003,"201051344001230","219011344069620",29.30,26.00,0,333.33,388.64,146.9,139.9,0.676,473542.6,473542.6,42539,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927010,725727.00
07/07/2016 17:30,2,5.143,ACTIVE,217.58,359.18,59.996,1467927003,"201051344000582","219011344069620",29.08,29.00,0,334.24,391.94,151.6,144.4,0.703,466647.9,466647.9,42673,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927011,725728.00
07/07/2016 17:30,2,5.350,ACTIVE,216.45,358.28,59.991,1467927003,"201051344000955","219011344069620",29.78,29.30,0,333.33,390.74,161.4,153.8,0.769,479643.2,479643.2,42625,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927012,725729.00
07/07/2016 17:30,2,3.570,ACTIVE,214.41,422.90,59.981,1467927003,"274151322000094","219011344069620",39.02,33.80,0,387.14,458.07,142.3,135.4,0.557,604046.7,604046.7,32626,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927013,725730.00
07/07/2016 17:30,2,5.592,ACTIVE,219.16,363.39,59.986,1467927003,"201051344000579","219011344069620",29.38,27.80,0,336.94,397.66,166.4,158.7,0.787,481913.8,481913.8,18242,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927014,725731.00
07/07/2016 17:30,2,5.893,ACTIVE,216.67,358.88,60.028,1467927003,"201051344000890","219011344069620",29.18,28.00,0,334.54,396.75,174.2,166.2,0.787,476888.3,476888.3,42634,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927015,725732.00
07/07/2016 17:30,2,4.855,ACTIVE,217.13,357.98,59.970,1467927003,"201051344000438","219011344069620",30.04,28.80,0,334.84,400.36,147.6,140.5,0.685,478633.9,478633.9,42639,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927016,725733.00
07/07/2016 17:30,2,4.635,ACTIVE,216.45,355.88,59.991,1467927003,"201051344000417","219011344069620",29.14,28.00,0,334.24,400.06,136.8,130.2,0.650,470631.3,470631.3,42793,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927016,725734.00
07/07/2016 17:30,2,4.129,ACTIVE,213.74,362.49,59.981,1467927003,"274151322000083","219011344069620",28.84,34.80,0,332.73,379.32,120.6,114.4,0.477,735724.8,735724.8,31572,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927017,725735.00
07/07/2016 17:30,2,4.703,ACTIVE,214.64,347.76,59.981,1467927003,"274151322000076","219011344069620",28.29,34.30,0,334.84,382.03,135.0,128.3,0.539,784101.9,784101.9,31577,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927018,725736.00
07/07/2016 17:30,2,4.562,ACTIVE,216.90,356.78,59.965,1467927003,"201051344000868","219011344069620",29.14,28.30,0,334.84,398.56,134.8,128.2,0.610,466920.4,466920.4,37892,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927019,725737.00
07/07/2016 17:30,2,4.447,ACTIVE,213.51,362.19,59.975,1467927003,"274151322000095","219011344069620",29.36,33.00,0,332.13,382.03,132.0,125.5,0.495,776109.2,776109.2,31489,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927020,725738.00
07/07/2016 17:30,2,4.424,ACTIVE,217.80,358.28,59.959,1467927003,"201051344000988","219011344069620",28.77,28.80,0,335.74,400.66,128.9,122.5,0.605,463658.6,463658.6,38182,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927021,725739.00
07/07/2016 17:30,2,4.320,ACTIVE,216.22,354.37,59.986,1467927003,"201051344001025","219011344069620",29.14,29.50,0,334.54,400.36,127.3,121.0,0.575,477438.0,477438.0,42684,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927022,725740.00
07/07/2016 17:30,2,4.279,ACTIVE,217.58,354.97,59.991,1467927003,"201051344000458","219011344069620",29.06,30.30,0,336.64,399.76,126.0,119.7,0.610,474494.8,474494.8,38105,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927023,725741.00
07/07/2016 17:30,2,4.072,ACTIVE,217.80,356.78,59.975,1467927003,"201051344000853","219011344069620",29.24,29.30,0,336.04,399.76,120.6,114.5,0.570,473496.0,473496.0,37713,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927024,725742.00
07/07/2016 17:30,2,3.783,ACTIVE,215.32,352.57,59.981,1467927003,"201051344000685","219011344069620",29.56,27.00,0,334.24,397.35,113.2,107.4,0.552,477982.8,477982.8,42558,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927025,725743.00
07/07/2016 17:30,2,3.750,ACTIVE,216.00,353.17,59.970,1467927003,"201051344000917","219011344069620",28.92,29.80,0,333.33,399.76,110.0,104.2,0.508,474880.2,474880.2,42551,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927025,725744.00
07/07/2016 17:30,2,3.666,ACTIVE,215.32,351.67,59.975,1467927003,"201051344001145","219011344069620",29.24,26.80,0,334.84,400.36,108.6,102.9,0.504,480040.8,480040.8,42403,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927026,725745.00
07/07/2016 17:30,2,3.670,ACTIVE,216.00,352.27,59.944,1467927003,"201051344000651","219011344069620",29.22,30.30,0,334.54,400.96,108.6,102.9,0.499,472731.1,472731.1,42743,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927027,725746.00
07/07/2016 17:30,2,3.318,ACTIVE,213.51,354.37,59.944,1467927003,"274151322000088","219011344069620",28.11,32.80,0,327.92,379.62,94.5,89.2,0.362,710036.6,710036.6,31219,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927028,725747.00
07/07/2016 17:30,2,2.234,ACTIVE,214.19,423.50,59.975,1467927003,"274151322000068","219011344069620",39.68,35.20,0,387.44,466.79,89.2,84.2,0.336,604044.9,604044.9,32835,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927029,725748.00
07/07/2016 17:30,2,3.605,ACTIVE,215.54,349.86,59.986,1467927003,"201051344001135","219011344069620",29.16,29.50,0,334.54,400.06,106.4,100.8,0.491,468732.7,468732.7,42673,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927030,725749.00
07/07/2016 17:30,2,3.682,ACTIVE,215.77,353.17,60.007,1467927003,"201051344000594","219011344069620",29.18,28.00,0,333.93,401.86,108.8,103.1,0.499,478589.8,478589.8,38150,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927031,725750.00
07/07/2016 17:30,2,3.559,ACTIVE,216.00,351.37,59.975,1467927003,"201051344001203","219011344069620",29.34,28.50,0,335.44,400.36,105.7,100.1,0.499,476260.0,476260.0,42719,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927032,725751.00
07/07/2016 17:30,2,3.348,ACTIVE,213.51,352.87,59.981,1467927003,"274151322000054","219011344069620",28.05,34.30,0,332.43,379.32,95.2,90.0,0.362,725034.6,725034.6,31249,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927033,725752.00
07/07/2016 17:30,2,3.598,ACTIVE,216.22,353.17,59.970,1467927003,"201051344000867","219011344069620",28.98,29.50,0,335.74,398.86,105.6,100.0,0.482,465994.5,465994.5,38158,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927034,725753.00
07/07/2016 17:30,2,3.475,ACTIVE,215.77,352.57,59.996,1467927003,"201051344001093","219011344069620",29.10,27.80,0,334.24,399.46,102.5,97.0,0.468,474301.3,474301.3,42610,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927035,725754.00
07/07/2016 17:30,2,3.580,ACTIVE,216.67,353.47,59.991,1467927003,"201051344000900","219011344069620",29.02,29.30,0,337.24,396.75,105.2,99.6,0.482,482026.0,482026.0,37540,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927036,725755.00
07/07/2016 17:30,2,3.541,ACTIVE,216.67,352.27,59.986,1467927003,"201051344000648","219011344069620",28.96,29.00,0,336.64,397.96,103.8,98.3,0.482,472777.3,472777.3,37839,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927036,725756.00
07/07/2016 17:30,2,3.572,ACTIVE,216.90,354.67,59.981,1467927003,"201051344000569","219011344069620",28.88,30.00,0,336.34,397.66,104.5,99.0,0.482,482867.2,482867.2,37462,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927037,725757.00
07/07/2016 17:30,2,3.607,ACTIVE,216.90,352.87,59.981,1467927003,"201051344000983","219011344069620",29.14,29.50,0,335.44,399.16,106.5,100.8,0.499,474598.3,474598.3,37955,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927038,725758.00
07/07/2016 17:30,2,3.645,ACTIVE,216.67,353.47,60.028,1467927003,"201051344001158","219011344069620",28.78,28.30,0,336.64,400.36,106.3,100.7,0.499,468037.1,468037.1,38222,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927039,725759.00
07/07/2016 17:30,2,3.613,ACTIVE,217.13,353.47,59.981,1467927003,"201051344000576","219011344069620",28.65,29.30,0,336.34,397.66,104.8,99.2,0.482,475305.4,475305.4,37621,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927040,725760.00
07/07/2016 17:30,2,3.322,ACTIVE,213.74,343.55,59.981,1467927003,"274151322000087","219011344069620",28.07,43.00,0,330.93,378.12,94.4,89.2,0.349,698121.2,698121.2,31393,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927041,725761.00
07/07/2016 17:45,2,3.402,ACTIVE,216.45,352.57,59.986,1467927903,"201051344000645","219011344069620",28.63,31.30,0,318.91,400.06,98.7,93.3,0.446,474911.4,474911.4,37749,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927904,725762.00
07/07/2016 17:45,2,2.912,ACTIVE,213.06,350.77,59.991,1467927903,"274151322000085","219011344069620",27.67,33.50,0,329.43,379.92,81.6,76.9,0.309,726155.2,726155.2,31257,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927905,725763.00
07/07/2016 17:45,2,3.326,ACTIVE,216.00,352.87,60.007,1467927903,"201051344000633","219011344069620",28.84,29.30,0,318.30,400.36,97.2,91.9,0.460,466078.9,466078.9,38239,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927906,725764.00
07/07/2016 17:45,2,3.279,ACTIVE,216.45,352.27,59.991,1467927903,"201051344000469","219011344069620",29.06,28.80,0,316.20,400.96,96.5,91.2,0.460,467999.2,467999.2,38174,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927907,725765.00
07/07/2016 17:45,2,3.361,ACTIVE,214.64,349.86,59.986,1467927903,"201051344000646","219011344069620",29.10,28.50,0,318.00,397.05,99.1,93.7,0.477,470076.5,470076.5,42726,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927908,725766.00
07/07/2016 17:45,2,3.213,ACTIVE,212.83,346.26,59.975,1467927903,"274151322000052","219011344069620",28.61,35.00,0,328.52,379.02,93.0,87.9,0.358,742426.7,742426.7,31495,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927909,725767.00
07/07/2016 17:45,2,3.680,ACTIVE,215.77,351.37,59.986,1467927903,"201051344000585","219011344069620",28.82,30.30,0,318.00,402.16,107.5,101.8,0.513,478084.0,478084.0,42726,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927910,725768.00
07/07/2016 17:45,2,3.453,ACTIVE,214.87,349.56,59.970,1467927903,"201051344001230","219011344069620",29.24,27.00,0,318.91,395.25,102.3,96.8,0.473,473566.6,473566.6,42540,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927911,725769.00
07/07/2016 17:45,2,3.531,ACTIVE,216.00,352.27,59.954,1467927903,"201051344000582","219011344069620",29.04,29.80,0,315.00,401.26,103.9,98.4,0.473,466672.0,466672.0,42674,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927912,725770.00
07/07/2016 17:45,2,3.715,ACTIVE,215.09,349.56,59.986,1467927903,"201051344000955","219011344069620",29.04,30.00,0,318.30,395.55,109.3,103.6,0.526,479667.4,479667.4,42626,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927913,725771.00
07/07/2016 17:45,2,2.387,ACTIVE,213.06,408.48,59.981,1467927903,"274151322000094","219011344069620",38.39,34.50,0,335.14,451.46,93.1,88.0,0.358,604066.6,604066.6,32627,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927914,725772.00
07/07/2016 17:45,2,3.762,ACTIVE,216.90,354.07,59.975,1467927903,"201051344000579","219011344069620",29.62,28.80,0,320.41,402.77,112.9,107.0,0.535,481939.0,481939.0,18243,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927915,725773.00
07/07/2016 17:45,2,3.855,ACTIVE,215.09,351.97,59.981,1467927903,"201051344000890","219011344069620",29.28,28.00,0,319.21,395.55,114.3,108.4,0.535,476912.6,476912.6,42635,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927916,725774.00
07/07/2016 17:45,2,3.855,ACTIVE,215.77,353.47,59.986,1467927903,"201051344000438","219011344069620",29.44,29.50,0,317.40,397.35,114.9,109.0,0.539,478658.1,478658.1,42640,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927917,725775.00
07/07/2016 17:45,2,3.938,ACTIVE,215.54,351.97,59.970,1467927903,"201051344000417","219011344069620",28.90,28.80,0,318.30,395.55,115.2,109.3,0.552,470655.3,470655.3,42794,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927917,725776.00
07/07/2016 17:45,2,3.551,ACTIVE,212.83,348.96,59.981,1467927903,"274151322000083","219011344069620",28.77,34.80,0,327.92,380.52,103.3,97.8,0.393,735747.1,735747.1,31573,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927918,725777.00
07/07/2016 17:45,2,3.725,ACTIVE,213.51,344.76,59.986,1467927903,"274151322000076","219011344069620",29.38,35.60,0,328.52,382.33,110.7,104.9,0.442,784125.8,784125.8,31578,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927919,725778.00
07/07/2016 17:45,2,4.070,ACTIVE,216.45,354.37,59.996,1467927903,"201051344000868","219011344069620",29.00,28.50,0,317.10,400.96,119.6,113.5,0.552,466944.9,466944.9,37893,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927920,725779.00
07/07/2016 17:45,2,3.670,ACTIVE,213.06,348.96,59.986,1467927903,"274151322000095","219011344069620",29.24,34.00,0,328.22,382.93,108.6,102.9,0.411,776133.1,776133.1,31490,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927921,725780.00
07/07/2016 17:45,2,4.227,ACTIVE,217.35,358.28,59.991,1467927903,"201051344000988","219011344069620",29.04,29.80,0,318.30,401.86,124.3,118.1,0.588,463683.1,463683.1,38183,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927922,725781.00
07/07/2016 17:45,2,3.955,ACTIVE,215.77,351.97,60.007,1467927903,"201051344001025","219011344069620",29.08,30.00,0,317.70,399.76,116.5,110.5,0.535,477462.7,477462.7,42685,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927923,725782.00
07/07/2016 17:45,2,4.195,ACTIVE,217.35,356.48,60.002,1467927903,"201051344000458","219011344069620",29.12,31.50,0,318.61,400.66,123.7,117.4,0.592,474519.4,474519.4,38106,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927924,725783.00
07/07/2016 17:45,2,4.092,ACTIVE,217.80,355.88,59.981,1467927903,"201051344000853","219011344069620",29.00,30.50,0,321.31,401.56,120.2,114.1,0.557,473520.5,473520.5,37714,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927925,725784.00
07/07/2016 17:45,2,4.066,ACTIVE,215.54,353.47,59.986,1467927903,"201051344000685","219011344069620",29.70,28.30,0,317.10,396.45,122.3,116.1,0.601,478007.1,478007.1,42559,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927926,725785.00
07/07/2016 17:45,2,4.180,ACTIVE,216.22,353.77,59.938,1467927903,"201051344000917","219011344069620",29.28,30.80,0,319.21,399.46,123.9,117.7,0.583,474904.3,474904.3,42552,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927926,725786.00
07/07/2016 17:45,2,4.238,ACTIVE,215.54,353.17,59.954,1467927903,"201051344001145","219011344069620",29.30,27.80,0,318.30,397.05,125.8,119.5,0.588,480065.1,480065.1,42404,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927927,725787.00
07/07/2016 17:45,2,4.312,ACTIVE,216.45,354.97,59.975,1467927903,"201051344000651","219011344069620",28.80,31.30,0,316.80,400.36,125.8,119.5,0.575,472755.4,472755.4,42744,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927928,725788.00
07/07/2016 17:45,2,3.682,ACTIVE,213.06,345.96,59.965,1467927903,"274151322000088","219011344069620",27.77,33.80,0,328.82,378.72,103.6,98.1,0.384,710057.5,710057.5,31220,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927929,725789.00
07/07/2016 17:45,2,2.557,ACTIVE,214.19,425.91,59.981,1467927903,"274151322000068","219011344069620",39.26,35.60,0,334.84,456.27,101.9,96.4,0.389,604065.0,604065.0,32836,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927930,725790.00
07/07/2016 17:45,2,4.162,ACTIVE,216.00,353.17,59.975,1467927903,"201051344001135","219011344069620",29.06,31.00,0,317.10,396.45,122.4,116.2,0.566,468757.0,468757.0,42674,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927931,725791.00
07/07/2016 17:45,2,4.311,ACTIVE,216.22,355.88,59.986,1467927903,"201051344000594","219011344069620",29.30,28.80,0,316.50,402.16,127.9,121.5,0.588,478614.9,478614.9,38151,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927932,725792.00
07/07/2016 17:45,2,4.121,ACTIVE,216.45,354.67,59.981,1467927903,"201051344001203","219011344069620",29.08,29.30,0,317.70,400.66,121.3,115.2,0.570,476284.4,476284.4,42720,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927933,725793.00
07/07/2016 17:45,2,3.623,ACTIVE,213.06,357.38,59.970,1467927903,"274151322000054","219011344069620",27.93,35.40,0,328.22,379.32,102.4,96.9,0.402,725055.9,725055.9,31250,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927934,725794.00
07/07/2016 17:45,2,4.201,ACTIVE,216.90,354.37,59.975,1467927903,"201051344000867","219011344069620",28.92,30.50,0,317.40,399.76,123.0,116.8,0.566,466019.1,466019.1,38159,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927935,725795.00
07/07/2016 17:45,2,3.879,ACTIVE,216.00,353.17,59.986,1467927903,"201051344001093","219011344069620",28.98,29.00,0,318.00,398.56,113.8,107.9,0.517,474324.9,474324.9,42611,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927936,725796.00
07/07/2016 17:45,2,4.127,ACTIVE,216.90,354.97,59.959,1467927903,"201051344000900","219011344069620",29.18,30.00,0,318.00,401.26,121.9,115.7,0.566,482050.6,482050.6,37541,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927936,725797.00
