ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 17:45,2,4.004,ACTIVE,216.90,355.28,60.007,1467927903,"201051344000648","219011344069620",29.00,29.50,0,317.10,400.36,117.6,111.6,0.552,472801.6,472801.6,37840,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927937,725798.00
07/07/2016 17:45,2,4.012,ACTIVE,216.90,354.97,59.975,1467927903,"201051344000569","219011344069620",29.06,31.30,0,319.21,400.36,118.1,112.1,0.552,482891.6,482891.6,37463,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927938,725799.00
07/07/2016 17:45,2,4.094,ACTIVE,217.35,356.18,59.970,1467927903,"201051344000983","219011344069620",29.06,31.50,0,318.30,401.26,120.5,114.3,0.579,474623.1,474623.1,37956,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927939,725800.00
07/07/2016 17:45,2,4.168,ACTIVE,217.35,354.97,59.986,1467927903,"201051344001158","219011344069620",28.92,29.30,0,318.30,400.66,122.1,115.9,0.575,468061.6,468061.6,38223,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927940,725801.00
07/07/2016 17:45,2,3.961,ACTIVE,217.35,355.28,59.975,1467927903,"201051344000576","219011344069620",29.20,30.30,0,319.21,400.96,117.2,111.2,0.535,475329.6,475329.6,37622,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927941,725802.00
07/07/2016 17:45,2,3.963,ACTIVE,213.51,344.45,59.991,1467927903,"274151322000087","219011344069620",28.15,43.60,0,329.43,379.62,112.9,107.1,0.411,698142.3,698142.3,31394,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467927942,725803.00
07/07/2016 18:00,2,2.725,ACTIVE,216.22,349.86,59.986,1467928803,"201051344000645","219011344069620",28.29,31.50,0,318.91,396.75,78.1,73.5,0.358,474932.7,474932.7,37750,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928804,725804.00
07/07/2016 18:00,2,2.400,ACTIVE,213.06,348.66,60.007,1467928803,"274151322000085","219011344069620",27.71,34.00,0,329.43,379.62,67.3,63.0,0.473,726173.6,726173.6,31258,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928805,725805.00
07/07/2016 18:00,2,2.656,ACTIVE,215.77,350.77,59.991,1467928803,"201051344000633","219011344069620",29.10,29.80,0,319.21,397.66,78.4,73.8,0.371,466100.5,466100.5,38240,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928806,725806.00
07/07/2016 18:00,2,2.672,ACTIVE,216.00,350.17,59.949,1467928803,"201051344000469","219011344069620",28.67,29.30,0,316.50,397.66,77.6,73.0,0.367,468020.7,468020.7,38175,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928807,725807.00
07/07/2016 18:00,2,2.607,ACTIVE,214.19,358.28,59.975,1467928803,"201051344000646","219011344069620",29.18,28.80,0,317.10,391.34,77.1,72.5,0.650,470098.0,470098.0,42727,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928808,725808.00
07/07/2016 18:00,2,2.424,ACTIVE,213.06,348.36,59.975,1467928803,"274151322000052","219011344069620",28.61,35.00,0,327.02,378.72,70.2,65.9,0.491,742446.2,742446.2,31496,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928809,725809.00
07/07/2016 18:00,2,2.730,ACTIVE,214.87,351.07,59.986,1467928803,"201051344000585","219011344069620",28.80,29.80,0,318.30,391.04,79.7,75.0,0.371,478106.2,478106.2,42727,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928810,725810.00
07/07/2016 18:00,2,2.531,ACTIVE,214.19,358.58,59.970,1467928803,"201051344001230","219011344069620",29.22,27.00,0,319.21,389.24,74.9,70.4,0.623,473587.6,473587.6,42541,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928811,725811.00
07/07/2016 18:00,2,2.584,ACTIVE,215.32,361.29,59.975,1467928803,"201051344000582","219011344069620",28.84,30.50,0,316.50,393.15,75.5,70.9,0.619,466693.1,466693.1,42675,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928812,725812.00
07/07/2016 18:00,2,2.576,ACTIVE,214.19,359.48,59.986,1467928803,"201051344000955","219011344069620",29.02,30.50,0,317.40,390.14,75.8,71.2,0.650,479688.6,479688.6,42627,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928812,725813.00
07/07/2016 18:00,2,1.619,ACTIVE,213.06,415.99,59.965,1467928803,"274151322000094","219011344069620",38.01,34.50,0,388.04,459.57,61.8,57.7,0.429,604084.0,604084.0,32628,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928813,725814.00
07/07/2016 18:00,2,2.707,ACTIVE,215.77,351.07,59.981,1467928803,"201051344000579","219011344069620",29.00,28.80,0,319.81,397.66,79.5,74.9,0.376,481961.0,481961.0,18244,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928814,725815.00
07/07/2016 18:00,2,2.619,ACTIVE,214.41,360.08,59.970,1467928803,"201051344000890","219011344069620",28.77,28.50,0,318.30,391.34,76.3,71.7,0.614,476933.9,476933.9,42636,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928815,725816.00
07/07/2016 18:00,2,2.578,ACTIVE,214.87,361.29,59.975,1467928803,"201051344000438","219011344069620",29.24,30.00,0,317.10,391.64,76.4,71.8,0.636,478679.5,478679.5,42641,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928816,725817.00
07/07/2016 18:00,2,2.604,ACTIVE,214.64,359.18,59.981,1467928803,"201051344000417","219011344069620",28.55,29.00,0,317.40,391.04,75.3,70.8,0.632,470676.3,470676.3,42795,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928817,725818.00
07/07/2016 18:00,2,2.365,ACTIVE,212.16,348.96,59.965,1467928803,"274151322000083","219011344069620",28.65,35.00,0,327.32,378.72,68.6,64.3,0.499,735766.7,735766.7,31574,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928818,725819.00
07/07/2016 18:00,2,2.488,ACTIVE,213.06,363.69,59.975,1467928803,"274151322000076","219011344069620",28.90,35.20,0,328.82,379.62,72.8,68.3,0.517,784146.7,784146.7,31579,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928819,725820.00
07/07/2016 18:00,2,2.617,ACTIVE,214.87,359.78,59.981,1467928803,"201051344000868","219011344069620",28.67,29.30,0,318.00,393.15,76.0,71.4,0.623,466966.2,466966.2,37894,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928820,725821.00
07/07/2016 18:00,2,2.486,ACTIVE,212.38,362.49,59.981,1467928803,"274151322000095","219011344069620",28.88,34.80,0,327.02,380.22,72.7,68.2,0.499,776154.0,776154.0,31491,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928821,725822.00
07/07/2016 18:00,2,2.588,ACTIVE,215.77,363.39,59.907,1467928803,"201051344000988","219011344069620",28.65,30.00,0,317.10,398.56,75.1,70.6,0.636,463704.5,463704.5,38184,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928821,725823.00
07/07/2016 18:00,2,2.609,ACTIVE,214.64,360.08,59.986,1467928803,"201051344001025","219011344069620",28.65,30.50,0,317.70,391.94,75.8,71.2,0.619,477484.3,477484.3,42686,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928822,725824.00
07/07/2016 18:00,2,2.615,ACTIVE,215.54,361.29,59.922,1467928803,"201051344000458","219011344069620",28.69,32.20,0,319.21,397.05,76.0,71.4,0.658,474540.9,474540.9,38107,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928823,725825.00
07/07/2016 18:00,2,2.609,ACTIVE,216.22,364.89,60.028,1467928803,"201051344000853","219011344069620",28.75,30.80,0,321.31,398.26,76.0,71.5,0.645,473541.8,473541.8,37715,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928824,725826.00
07/07/2016 18:00,2,2.600,ACTIVE,214.41,360.99,59.981,1467928803,"201051344000685","219011344069620",28.90,28.50,0,316.20,391.64,76.1,71.5,0.650,478028.3,478028.3,42560,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928825,725827.00
07/07/2016 18:00,2,2.598,ACTIVE,214.87,360.08,59.896,1467928803,"201051344000917","219011344069620",28.78,31.30,0,316.80,392.25,75.8,71.2,0.641,474925.3,474925.3,42553,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928826,725828.00
07/07/2016 18:00,2,2.609,ACTIVE,214.64,359.18,59.975,1467928803,"201051344001145","219011344069620",29.16,27.80,0,317.70,391.94,77.1,72.5,0.641,480086.4,480086.4,42405,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928827,725829.00
07/07/2016 18:00,2,2.680,ACTIVE,215.09,361.59,59.975,1467928803,"201051344000651","219011344069620",28.63,32.00,0,318.30,392.85,77.7,73.1,0.645,472776.7,472776.7,42745,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928828,725830.00
07/07/2016 18:00,2,2.398,ACTIVE,212.38,358.28,59.975,1467928803,"274151322000088","219011344069620",27.79,33.30,0,329.13,380.22,67.5,63.2,0.464,710075.6,710075.6,31221,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928829,725831.00
07/07/2016 18:00,2,1.654,ACTIVE,213.06,417.19,59.965,1467928803,"274151322000068","219011344069620",38.82,35.40,0,389.24,454.46,64.9,60.7,0.446,604082.4,604082.4,32837,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928830,725832.00
07/07/2016 18:00,2,2.670,ACTIVE,214.41,360.38,59.970,1467928803,"201051344001135","219011344069620",28.78,31.00,0,317.10,391.64,77.9,73.2,0.641,468778.2,468778.2,42675,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928831,725833.00
07/07/2016 18:00,2,2.646,ACTIVE,214.64,360.99,59.981,1467928803,"201051344000594","219011344069620",29.28,28.80,0,318.30,392.55,78.5,73.8,0.650,478636.6,478636.6,38152,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928832,725834.00
07/07/2016 18:00,2,2.658,ACTIVE,215.09,360.38,59.975,1467928803,"201051344001203","219011344069620",28.71,29.50,0,317.40,393.15,77.3,72.7,0.645,476305.5,476305.5,42721,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928833,725835.00
07/07/2016 18:00,2,2.453,ACTIVE,212.38,356.78,60.012,1467928803,"274151322000054","219011344069620",27.71,34.80,0,327.92,379.92,68.8,64.5,0.482,725074.3,725074.3,31251,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928834,725836.00
07/07/2016 18:00,2,2.660,ACTIVE,215.09,360.38,60.023,1467928803,"201051344000867","219011344069620",28.78,30.50,0,319.21,391.94,77.6,73.0,0.641,466040.4,466040.4,38160,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928835,725837.00
07/07/2016 18:00,2,2.568,ACTIVE,214.87,361.29,59.970,1467928803,"201051344001093","219011344069620",28.65,28.50,0,318.00,390.44,74.5,70.0,0.605,474345.3,474345.3,42612,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928836,725838.00
07/07/2016 18:00,2,2.639,ACTIVE,215.32,364.29,59.975,1467928803,"201051344000900","219011344069620",28.88,30.50,0,317.40,397.35,77.2,72.6,0.632,482071.8,482071.8,37542,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928836,725839.00
07/07/2016 18:00,2,2.619,ACTIVE,215.54,362.19,59.959,1467928803,"201051344000648","219011344069620",28.63,29.50,0,317.70,397.96,76.0,71.4,0.636,472822.5,472822.5,37841,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928838,725840.00
07/07/2016 18:00,2,2.617,ACTIVE,215.54,363.39,59.938,1467928803,"201051344000569","219011344069620",28.77,31.00,0,318.91,397.05,76.3,71.7,0.632,482912.6,482912.6,37464,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928838,725841.00
07/07/2016 18:00,2,2.648,ACTIVE,215.32,363.39,59.928,1467928803,"201051344000983","219011344069620",28.94,31.50,0,318.91,395.55,77.7,73.0,0.663,474644.6,474644.6,37957,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928839,725842.00
07/07/2016 18:00,2,2.619,ACTIVE,215.77,362.19,59.975,1467928803,"201051344001158","219011344069620",28.86,29.30,0,318.61,397.66,76.6,72.0,0.641,468082.8,468082.8,38224,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928840,725843.00
07/07/2016 18:00,2,2.537,ACTIVE,215.77,361.89,59.981,1467928803,"201051344000576","219011344069620",29.00,30.00,0,319.81,397.35,74.6,70.1,0.614,475350.4,475350.4,37623,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928841,725844.00
07/07/2016 18:00,2,2.373,ACTIVE,212.38,347.16,59.965,1467928803,"274151322000087","219011344069620",27.77,42.80,0,329.73,379.62,66.8,62.5,0.433,698160.6,698160.6,31395,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467928842,725845.00
07/07/2016 18:15,2,1.381,ACTIVE,214.64,350.77,59.933,1467929703,"201051344000645","219011344069620",28.23,29.30,0,320.71,395.85,39.5,36.2,0.323,474946.3,474946.3,37751,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929705,725846.00
07/07/2016 18:15,2,1.246,ACTIVE,212.61,342.05,59.954,1467929703,"274151322000085","219011344069620",27.63,32.20,0,334.24,373.91,34.9,31.7,0.230,726185.4,726185.4,31259,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929705,725847.00
07/07/2016 18:15,2,1.383,ACTIVE,214.19,351.67,59.981,1467929703,"201051344000633","219011344069620",28.80,27.50,0,320.71,396.75,40.4,37.0,0.327,466114.3,466114.3,38241,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929706,725848.00
07/07/2016 18:15,2,1.396,ACTIVE,214.41,350.47,59.986,1467929703,"201051344000469","219011344069620",28.47,26.80,0,319.21,396.75,40.3,37.0,0.336,468034.3,468034.3,38176,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929707,725849.00
07/07/2016 18:15,2,1.373,ACTIVE,212.83,348.36,59.991,1467929703,"201051344000646","219011344069620",28.67,26.80,0,333.93,391.04,39.9,36.6,0.327,470111.5,470111.5,42728,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929708,725850.00
07/07/2016 18:15,2,1.285,ACTIVE,212.38,343.55,59.986,1467929703,"274151322000052","219011344069620",28.29,32.00,0,333.63,375.11,36.8,33.6,0.252,742458.7,742458.7,31497,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929709,725851.00
07/07/2016 18:15,2,1.422,ACTIVE,213.74,349.26,59.991,1467929703,"201051344000585","219011344069620",28.55,28.00,0,319.81,391.64,41.2,37.8,0.331,478120.2,478120.2,42728,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929710,725852.00
07/07/2016 18:15,2,1.346,ACTIVE,213.06,347.46,60.007,1467929703,"201051344001230","219011344069620",28.69,25.00,0,332.73,388.34,39.2,35.9,0.314,473600.9,473600.9,42542,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929711,725853.00
07/07/2016 18:15,2,1.344,ACTIVE,213.96,349.56,60.018,1467929703,"201051344000582","219011344069620",28.59,28.30,0,335.44,392.25,39.0,35.7,0.318,466706.3,466706.3,42676,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929712,725854.00
07/07/2016 18:15,2,1.375,ACTIVE,213.06,347.76,59.981,1467929703,"201051344000955","219011344069620",28.88,28.00,0,333.93,389.84,40.2,36.9,0.327,479702.1,479702.1,42628,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929713,725855.00
07/07/2016 18:15,2,0.834,ACTIVE,212.61,407.87,59.986,1467929703,"274151322000094","219011344069620",38.31,32.40,0,334.54,446.05,32.4,29.3,0.221,604094.9,604094.9,32629,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929713,725856.00
07/07/2016 18:15,2,1.412,ACTIVE,214.19,349.56,59.975,1467929703,"201051344000579","219011344069620",28.92,26.50,0,321.01,399.16,41.4,38.0,0.336,481975.1,481975.1,18245,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929714,725857.00
07/07/2016 18:15,2,1.385,ACTIVE,213.06,347.16,59.981,1467929703,"201051344000890","219011344069620",28.67,26.00,0,334.54,390.44,40.2,36.9,0.318,476947.5,476947.5,42637,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929715,725858.00
07/07/2016 18:15,2,1.346,ACTIVE,213.29,348.06,59.981,1467929703,"201051344000438","219011344069620",29.06,27.50,0,336.04,392.25,39.6,36.3,0.323,478692.9,478692.9,42642,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929716,725859.00
07/07/2016 18:15,2,1.365,ACTIVE,213.29,348.66,59.981,1467929703,"201051344000417","219011344069620",28.59,26.50,0,334.24,390.44,39.5,36.2,0.323,470689.7,470689.7,42796,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929717,725860.00
07/07/2016 18:15,2,1.246,ACTIVE,212.16,344.76,59.944,1467929703,"274151322000083","219011344069620",28.39,31.80,0,333.63,375.41,35.8,32.6,0.252,735779.0,735779.0,31575,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929718,725861.00
07/07/2016 18:15,2,1.328,ACTIVE,213.06,342.65,59.986,1467929703,"274151322000076","219011344069620",28.69,31.80,0,335.14,378.72,38.6,35.3,0.270,784159.9,784159.9,31580,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929719,725862.00
07/07/2016 18:15,2,1.408,ACTIVE,213.96,349.56,60.028,1467929703,"201051344000868","219011344069620",27.99,27.00,0,336.94,391.34,40.0,36.6,0.323,466979.7,466979.7,37895,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929720,725863.00
07/07/2016 18:15,2,1.312,ACTIVE,212.38,350.47,59.986,1467929703,"274151322000095","219011344069620",28.45,31.00,0,332.73,378.12,37.8,34.5,0.243,776167.1,776167.1,31492,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929721,725864.00
07/07/2016 18:15,2,1.367,ACTIVE,214.19,351.37,59.986,1467929703,"201051344000988","219011344069620",28.49,27.50,0,336.04,397.96,39.5,36.2,0.323,463718.0,463718.0,38185,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929722,725865.00
07/07/2016 18:15,2,1.373,ACTIVE,213.29,348.36,59.981,1467929703,"201051344001025","219011344069620",28.49,27.80,0,335.44,391.94,39.6,36.3,0.314,477497.9,477497.9,42687,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929723,725866.00
07/07/2016 18:15,2,1.346,ACTIVE,214.19,349.26,59.981,1467929703,"201051344000458","219011344069620",28.80,29.50,0,337.24,397.05,39.3,36.0,0.336,474554.4,474554.4,38108,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929724,725867.00
07/07/2016 18:15,2,1.365,ACTIVE,214.87,350.77,60.002,1467929703,"201051344000853","219011344069620",28.43,28.30,0,336.04,397.05,39.3,36.0,0.323,473555.3,473555.3,37716,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929725,725868.00
07/07/2016 18:15,2,1.301,ACTIVE,213.51,348.66,59.959,1467929703,"201051344000685","219011344069620",28.98,26.30,0,334.54,391.34,38.2,34.9,0.331,478041.5,478041.5,42561,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929726,725869.00
07/07/2016 18:15,2,1.303,ACTIVE,213.29,348.36,59.991,1467929703,"201051344000917","219011344069620",28.90,28.80,0,335.14,391.64,38.2,34.9,0.314,474938.5,474938.5,42554,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929726,725870.00
07/07/2016 18:15,2,1.316,ACTIVE,213.29,348.06,59.938,1467929703,"201051344001145","219011344069620",28.90,25.80,0,334.84,391.64,38.5,35.3,0.309,480099.7,480099.7,42406,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929727,725871.00
07/07/2016 18:15,2,1.312,ACTIVE,213.74,348.66,59.991,1467929703,"201051344000651","219011344069620",28.78,29.80,0,335.74,395.85,38.3,35.0,0.314,472789.9,472789.9,42746,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929728,725872.00
07/07/2016 18:15,2,1.184,ACTIVE,212.16,345.96,59.938,1467929703,"274151322000088","219011344069620",27.71,31.30,0,333.33,373.31,33.2,30.2,0.217,710087.1,710087.1,31222,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929729,725873.00
07/07/2016 18:15,2,0.834,ACTIVE,213.29,414.49,59.981,1467929703,"274151322000068","219011344069620",38.70,33.30,0,335.44,446.95,31.8,28.7,0.203,604093.4,604093.4,32838,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929730,725874.00
07/07/2016 18:15,2,1.344,ACTIVE,213.06,346.86,59.975,1467929703,"201051344001135","219011344069620",28.88,28.80,0,334.84,390.74,39.4,36.1,0.314,468791.6,468791.6,42676,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929731,725875.00
07/07/2016 18:15,2,1.342,ACTIVE,213.74,348.96,60.007,1467929703,"201051344000594","219011344069620",29.24,26.00,0,333.93,393.75,39.8,36.4,0.323,478650.4,478650.4,38153,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929732,725876.00
07/07/2016 18:15,2,1.334,ACTIVE,213.51,347.76,59.991,1467929703,"201051344001203","219011344069620",28.63,27.30,0,335.74,393.15,38.8,35.5,0.309,476318.8,476318.8,42722,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929733,725877.00
07/07/2016 18:15,2,1.209,ACTIVE,212.38,347.16,59.986,1467929703,"274151322000054","219011344069620",27.67,32.60,0,333.63,374.21,33.9,30.8,0.230,725085.9,725085.9,31252,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929734,725878.00
07/07/2016 18:15,2,1.367,ACTIVE,214.41,348.66,60.012,1467929703,"201051344000867","219011344069620",28.37,28.30,0,335.44,392.25,39.3,36.0,0.314,466053.9,466053.9,38161,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929735,725879.00
07/07/2016 18:15,2,1.311,ACTIVE,213.51,347.76,59.981,1467929703,"201051344001093","219011344069620",28.59,26.80,0,335.44,390.44,38.0,34.7,0.301,474358.2,474358.2,42613,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929735,725880.00
07/07/2016 18:15,2,1.330,ACTIVE,213.96,350.17,59.981,1467929703,"201051344000900","219011344069620",28.59,28.30,0,335.14,395.85,38.5,35.3,0.314,482085.2,482085.2,37543,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929736,725881.00
07/07/2016 18:15,2,1.314,ACTIVE,214.41,349.26,59.996,1467929703,"201051344000648","219011344069620",28.80,27.50,0,336.64,396.15,38.4,35.1,0.314,472835.7,472835.7,37842,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929737,725882.00
07/07/2016 18:15,2,1.342,ACTIVE,214.41,349.56,59.981,1467929703,"201051344000569","219011344069620",28.41,29.00,0,336.04,395.55,38.6,35.4,0.314,482925.9,482925.9,37465,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929738,725883.00
07/07/2016 18:15,2,1.354,ACTIVE,214.41,349.56,59.954,1467929703,"201051344000983","219011344069620",28.59,29.00,0,336.64,394.65,39.3,36.0,0.323,474658.1,474658.1,37958,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929739,725884.00
07/07/2016 18:15,2,1.330,ACTIVE,214.19,349.56,59.981,1467929703,"201051344001158","219011344069620",28.57,27.00,0,337.24,395.55,38.5,35.3,0.314,468096.1,468096.1,38225,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929740,725885.00
07/07/2016 18:15,2,1.316,ACTIVE,214.64,350.17,60.012,1467929703,"201051344000576","219011344069620",28.33,27.80,0,337.54,394.35,37.8,34.5,0.309,475363.5,475363.5,37624,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929741,725886.00
07/07/2016 18:15,2,1.195,ACTIVE,212.61,349.26,59.975,1467929703,"274151322000087","219011344069620",27.49,39.80,0,333.03,371.51,33.3,30.2,0.203,698172.1,698172.1,31396,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467929742,725887.00
07/07/2016 18:30,2,0.996,ACTIVE,214.41,346.86,59.991,1467930603,"201051344000645","219011344069620",28.01,27.50,0,336.04,368.20,28.3,25.4,0.221,474953.9,474953.9,37752,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930604,725888.00
07/07/2016 18:30,2,0.889,ACTIVE,212.83,343.25,59.981,1467930603,"274151322000085","219011344069620",27.49,30.50,0,334.54,355.58,24.7,21.9,0.159,726192.0,726192.0,31260,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930605,725889.00
07/07/2016 18:30,2,0.998,ACTIVE,214.41,348.36,59.996,1467930603,"201051344000633","219011344069620",28.51,26.00,0,334.54,369.40,28.8,25.9,0.239,466122.0,466122.0,38242,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930606,725890.00
07/07/2016 18:30,2,1.000,ACTIVE,214.19,347.16,59.996,1467930603,"201051344000469","219011344069620",28.53,25.30,0,335.44,367.90,28.9,26.0,0.234,468042.1,468042.1,38177,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930607,725891.00
07/07/2016 18:30,2,0.994,ACTIVE,213.29,344.76,59.986,1467930603,"201051344000646","219011344069620",28.39,25.30,0,332.73,366.10,28.6,25.7,0.221,470119.2,470119.2,42729,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930608,725892.00
07/07/2016 18:30,2,0.934,ACTIVE,212.38,344.45,59.991,1467930603,"274151322000052","219011344069620",27.69,30.30,0,333.63,356.78,26.2,23.4,0.164,742465.7,742465.7,31498,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930609,725893.00
07/07/2016 18:30,2,1.033,ACTIVE,213.96,346.26,59.965,1467930603,"201051344000585","219011344069620",28.35,26.30,0,333.63,366.10,29.7,26.8,0.221,478128.3,478128.3,42729,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930610,725894.00
07/07/2016 18:30,2,0.971,ACTIVE,213.51,344.45,59.954,1467930603,"201051344001230","219011344069620",28.59,23.80,0,332.73,364.89,28.1,25.2,0.217,473608.4,473608.4,42543,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930611,725895.00
07/07/2016 18:30,2,0.963,ACTIVE,214.19,345.96,59.986,1467930603,"201051344000582","219011344069620",28.49,26.50,0,334.24,366.10,27.8,24.9,0.212,466713.9,466713.9,42677,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930612,725896.00
07/07/2016 18:30,2,0.998,ACTIVE,213.29,344.76,59.991,1467930603,"201051344000955","219011344069620",28.51,26.30,0,332.43,365.49,28.9,25.9,0.225,479709.9,479709.9,42629,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930613,725897.00
07/07/2016 18:30,2,0.590,ACTIVE,212.61,404.27,59.981,1467930603,"274151322000094","219011344069620",37.71,31.00,0,332.43,426.81,22.4,19.7,0.155,604101.0,604101.0,32630,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930614,725898.00
07/07/2016 18:30,2,1.012,ACTIVE,213.96,346.56,59.991,1467930603,"201051344000579","219011344069620",29.06,25.00,0,335.44,368.80,29.8,26.8,0.225,481983.1,481983.1,18246,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930615,725899.00
07/07/2016 18:30,2,1.010,ACTIVE,213.29,344.45,59.986,1467930603,"201051344000890","219011344069620",28.37,24.80,0,332.43,366.40,29.1,26.1,0.217,476955.4,476955.4,42638,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930616,725900.00
07/07/2016 18:30,2,0.977,ACTIVE,213.74,344.76,59.996,1467930603,"201051344000438","219011344069620",28.65,25.80,0,333.93,366.10,28.4,25.5,0.221,478700.6,478700.6,42643,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930617,725901.00
07/07/2016 18:30,2,0.988,ACTIVE,213.74,345.36,59.986,1467930603,"201051344000417","219011344069620",28.55,25.50,0,333.33,365.19,28.6,25.7,0.225,470697.4,470697.4,42797,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930618,725902.00
07/07/2016 18:30,2,0.895,ACTIVE,212.61,342.35,59.933,1467930603,"274151322000083","219011344069620",27.85,29.80,0,333.93,356.18,25.2,22.4,0.168,735785.8,735785.8,31576,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930619,725903.00
07/07/2016 18:30,2,0.943,ACTIVE,213.06,346.56,59.991,1467930603,"274151322000076","219011344069620",28.49,29.80,0,335.14,357.98,27.2,24.3,0.186,784167.3,784167.3,31581,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930620,725904.00
07/07/2016 18:30,2,0.998,ACTIVE,213.51,345.36,59.975,1467930603,"201051344000868","219011344069620",28.39,25.50,0,335.14,367.30,28.8,25.8,0.212,466987.5,466987.5,37896,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930620,725905.00
07/07/2016 18:30,2,0.920,ACTIVE,212.38,342.05,59.986,1467930603,"274151322000095","219011344069620",28.55,29.00,0,333.93,357.08,26.6,23.8,0.177,776174.4,776174.4,31493,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930621,725906.00
07/07/2016 18:30,2,0.975,ACTIVE,213.96,347.76,59.996,1467930603,"201051344000988","219011344069620",28.37,26.00,0,335.44,369.40,28.0,25.1,0.230,463725.7,463725.7,38186,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930622,725907.00
07/07/2016 18:30,2,0.977,ACTIVE,213.51,344.76,59.981,1467930603,"201051344001025","219011344069620",28.67,26.00,0,334.24,365.80,28.4,25.5,0.217,477505.6,477505.6,42688,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930623,725908.00
07/07/2016 18:30,2,0.977,ACTIVE,214.19,345.66,60.002,1467930603,"201051344000458","219011344069620",28.35,27.50,0,335.74,367.30,28.1,25.2,0.225,474562.1,474562.1,38109,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930624,725909.00
07/07/2016 18:30,2,0.979,ACTIVE,214.64,347.46,59.954,1467930603,"201051344000853","219011344069620",28.21,26.50,0,336.94,367.90,28.0,25.1,0.217,473563.0,473563.0,37717,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930625,725910.00
07/07/2016 18:30,2,0.951,ACTIVE,213.96,345.96,59.996,1467930603,"201051344000685","219011344069620",28.25,24.80,0,333.33,367.00,27.2,24.4,0.225,478049.0,478049.0,42562,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930626,725911.00
07/07/2016 18:30,2,0.951,ACTIVE,213.74,346.26,59.975,1467930603,"201051344000917","219011344069620",28.53,27.30,0,333.63,364.89,27.5,24.6,0.208,474946.0,474946.0,42555,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930627,725912.00
07/07/2016 18:30,2,0.953,ACTIVE,213.96,345.36,59.991,1467930603,"201051344001145","219011344069620",28.82,24.30,0,334.24,365.80,27.9,25.0,0.208,480107.3,480107.3,42407,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930628,725913.00
07/07/2016 18:30,2,0.844,ACTIVE,212.16,341.15,59.981,1467930603,"274151322000088","219011344069620",27.43,29.80,0,331.23,354.97,23.5,20.7,0.150,710093.5,710093.5,31223,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930630,725914.00
07/07/2016 18:30,2,0.590,ACTIVE,212.83,411.18,59.970,1467930603,"274151322000068","219011344069620",38.43,32.00,0,332.43,429.82,22.8,20.1,0.141,604099.6,604099.6,32839,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930631,725915.00
07/07/2016 18:30,2,0.998,ACTIVE,213.29,343.85,59.975,1467930603,"201051344001135","219011344069620",28.09,27.00,0,333.03,364.29,28.5,25.6,0.212,468799.4,468799.4,42677,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930632,725916.00
07/07/2016 18:30,2,0.975,ACTIVE,213.74,346.26,59.975,1467930603,"201051344000594","219011344069620",28.86,25.00,0,333.63,367.90,28.6,25.6,0.221,478658.2,478658.2,38154,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930633,725917.00
07/07/2016 18:30,2,0.967,ACTIVE,213.51,344.15,59.981,1467930603,"201051344001203","219011344069620",28.45,25.80,0,333.33,366.40,27.9,25.0,0.225,476326.4,476326.4,42723,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930634,725918.00
07/07/2016 18:30,2,0.863,ACTIVE,212.38,341.75,59.970,1467930603,"274151322000054","219011344069620",27.59,30.80,0,331.83,355.58,24.1,21.3,0.146,725092.5,725092.5,31253,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930635,725919.00
07/07/2016 18:30,2,0.986,ACTIVE,214.19,345.06,59.986,1467930603,"201051344000867","219011344069620",28.35,26.80,0,334.24,367.00,28.3,25.4,0.212,466061.7,466061.7,38162,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930635,725920.00
07/07/2016 18:30,2,0.955,ACTIVE,213.74,345.36,59.975,1467930603,"201051344001093","219011344069620",28.59,25.50,0,333.93,364.59,27.7,24.8,0.203,474365.8,474365.8,42614,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930636,725921.00
07/07/2016 18:30,2,0.945,ACTIVE,213.96,346.26,59.981,1467930603,"201051344000900","219011344069620",28.61,26.50,0,334.84,366.70,27.4,24.5,0.217,482092.8,482092.8,37544,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930637,725922.00
07/07/2016 18:30,2,0.949,ACTIVE,214.41,346.26,60.007,1467930603,"201051344000648","219011344069620",28.63,26.00,0,335.74,367.00,27.5,24.6,0.212,472843.4,472843.4,37843,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930638,725923.00
07/07/2016 18:30,2,0.961,ACTIVE,214.19,346.26,59.981,1467930603,"201051344000569","219011344069620",28.59,27.00,0,335.44,366.40,27.9,25.0,0.217,482933.6,482933.6,37466,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930639,725924.00
07/07/2016 18:30,2,0.971,ACTIVE,214.19,345.96,59.981,1467930603,"201051344000983","219011344069620",28.73,27.00,0,334.84,366.70,28.3,25.4,0.221,474665.9,474665.9,37959,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930640,725925.00
07/07/2016 18:30,2,0.967,ACTIVE,214.19,346.26,60.023,1467930603,"201051344001158","219011344069620",28.19,25.50,0,335.14,367.00,27.6,24.7,0.221,468103.8,468103.8,38226,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930641,725926.00
07/07/2016 18:30,2,0.934,ACTIVE,214.64,347.46,59.981,1467930603,"201051344000576","219011344069620",28.57,26.30,0,335.74,367.30,27.1,24.2,0.208,475371.0,475371.0,37625,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930642,725927.00
07/07/2016 18:30,2,0.848,ACTIVE,212.61,343.25,59.970,1467930603,"274151322000087","219011344069620",27.59,37.30,0,330.93,355.28,23.7,21.0,0.146,698178.6,698178.6,31397,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930643,725928.00
07/07/2016 18:30,2,0.941,ACTIVE,213.96,345.96,59.981,1467930603,"201051344000651","219011344069620",28.29,27.50,0,333.93,366.40,27.0,24.1,0.203,472797.5,472797.5,42747,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467930644,725929.00
07/07/2016 18:45,2,0.461,ACTIVE,213.74,340.85,59.944,1467931503,"201051344000645","219011344069620",27.33,26.00,0,335.44,360.38,12.8,10.5,0.075,474958.3,474958.3,37753,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931505,725930.00
07/07/2016 18:45,2,0.385,ACTIVE,212.16,336.04,59.959,1467931503,"274151322000085","219011344069620",26.96,29.00,0,332.13,350.77,10.5,8.2,0.062,726195.7,726195.7,31261,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931505,725931.00
07/07/2016 18:45,2,0.475,ACTIVE,213.96,342.05,60.002,1467931503,"201051344000633","219011344069620",27.77,24.80,0,334.54,361.59,13.4,11.0,0.084,466126.5,466126.5,38243,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931506,725932.00
07/07/2016 18:45,2,0.461,ACTIVE,213.29,339.95,59.959,1467931503,"201051344000469","219011344069620",28.51,24.00,0,333.63,360.08,13.3,10.9,0.084,468046.6,468046.6,38178,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931507,725933.00
07/07/2016 18:45,2,0.480,ACTIVE,212.38,338.74,59.959,1467931503,"201051344000646","219011344069620",27.77,24.30,0,331.53,358.28,13.5,11.1,0.080,470123.7,470123.7,42730,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931508,725934.00
07/07/2016 18:45,2,0.420,ACTIVE,211.93,336.64,59.959,1467931503,"274151322000052","219011344069620",27.29,28.50,0,331.53,352.27,11.7,9.3,0.057,742469.7,742469.7,31499,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931509,725935.00
07/07/2016 18:45,2,0.529,ACTIVE,213.06,339.34,59.965,1467931503,"201051344000585","219011344069620",24.51,24.80,0,332.73,358.58,13.2,10.8,0.080,478132.9,478132.9,42730,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931510,725936.00
07/07/2016 18:45,2,0.451,ACTIVE,212.61,338.14,59.959,1467931503,"201051344001230","219011344069620",27.67,22.80,0,331.83,356.78,12.7,10.3,0.075,473612.8,473612.8,42544,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931511,725937.00
07/07/2016 18:45,2,0.479,ACTIVE,213.29,339.34,59.954,1467931503,"201051344000582","219011344069620",24.67,25.00,0,334.24,358.28,12.0,9.6,0.075,466718.2,466718.2,42678,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931512,725938.00
07/07/2016 18:45,2,0.477,ACTIVE,212.38,338.44,59.938,1467931503,"201051344000955","219011344069620",28.43,24.80,0,332.73,357.98,13.7,11.3,0.080,479714.5,479714.5,42630,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931513,725939.00
07/07/2016 18:45,2,0.248,ACTIVE,211.93,393.45,59.949,1467931503,"274151322000094","219011344069620",37.05,29.80,0,335.14,420.50,9.3,7.1,0.053,604104.3,604104.3,32631,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931514,725940.00
