ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 18:45,2,0.502,ACTIVE,213.29,339.95,59.959,1467931503,"201051344000579","219011344069620",28.05,24.00,0,335.14,360.99,14.3,11.9,0.080,481987.9,481987.9,18247,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931515,725941.00
07/07/2016 18:45,2,0.477,ACTIVE,212.61,338.44,59.938,1467931503,"201051344000890","219011344069620",28.19,23.80,0,332.73,358.58,13.6,11.2,0.080,476959.9,476959.9,42639,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931515,725942.00
07/07/2016 18:45,2,0.465,ACTIVE,212.83,338.74,59.970,1467931503,"201051344000438","219011344069620",28.17,24.30,0,334.24,358.88,13.3,10.9,0.075,478705.1,478705.1,42644,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931516,725943.00
07/07/2016 18:45,2,0.492,ACTIVE,212.83,339.04,59.959,1467931503,"201051344000417","219011344069620",27.89,24.30,0,332.73,358.58,13.9,11.5,0.080,470702.0,470702.0,42798,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931517,725944.00
07/07/2016 18:45,2,0.404,ACTIVE,211.93,338.14,59.938,1467931503,"274151322000083","219011344069620",26.56,28.50,0,331.83,351.37,10.9,8.6,0.062,735789.6,735789.6,31577,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931518,725945.00
07/07/2016 18:45,2,0.414,ACTIVE,212.38,339.34,59.959,1467931503,"274151322000076","219011344069620",27.77,28.30,0,332.73,352.57,11.8,9.4,0.071,784171.5,784171.5,31582,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931519,725946.00
07/07/2016 18:45,2,0.480,ACTIVE,213.29,339.34,59.954,1467931503,"201051344000868","219011344069620",27.75,24.50,0,333.93,359.18,13.5,11.1,0.080,466992.0,466992.0,37897,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931520,725947.00
07/07/2016 18:45,2,0.402,ACTIVE,211.93,338.44,59.986,1467931503,"274151322000095","219011344069620",27.08,27.30,0,331.83,351.67,11.0,8.7,0.066,776178.4,776178.4,31494,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931521,725948.00
07/07/2016 18:45,2,0.443,ACTIVE,213.06,341.45,59.954,1467931503,"201051344000988","219011344069620",27.73,24.80,0,334.54,361.89,12.5,10.1,0.080,463730.0,463730.0,38187,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931522,725949.00
07/07/2016 18:45,2,0.451,ACTIVE,212.61,338.14,59.917,1467931503,"201051344001025","219011344069620",28.63,24.80,0,333.33,358.88,13.1,10.8,0.080,477510.1,477510.1,42689,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931523,725950.00
07/07/2016 18:45,2,0.473,ACTIVE,213.29,339.34,59.933,1467931503,"201051344000458","219011344069620",27.55,26.00,0,335.14,360.38,13.2,10.8,0.080,474566.5,474566.5,38110,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931523,725951.00
07/07/2016 18:45,2,0.461,ACTIVE,213.74,340.85,59.959,1467931503,"201051344000853","219011344069620",28.09,25.00,0,336.04,361.89,13.2,10.8,0.080,473567.3,473567.3,37718,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931524,725952.00
07/07/2016 18:45,2,0.469,ACTIVE,213.06,339.95,59.965,1467931503,"201051344000685","219011344069620",24.19,23.50,0,334.24,358.88,11.5,9.2,0.075,478053.2,478053.2,42563,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931525,725953.00
07/07/2016 18:45,2,0.463,ACTIVE,212.83,339.34,59.922,1467931503,"201051344000917","219011344069620",27.00,26.00,0,333.33,358.58,12.7,10.3,0.071,474950.3,474950.3,42556,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931526,725954.00
07/07/2016 18:45,2,0.451,ACTIVE,212.83,339.34,59.996,1467931503,"201051344001145","219011344069620",27.93,23.30,0,333.93,358.28,12.8,10.4,0.080,480111.6,480111.6,42408,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931527,725955.00
07/07/2016 18:45,2,0.459,ACTIVE,212.83,339.65,59.944,1467931503,"201051344000651","219011344069620",27.53,26.00,0,334.24,358.28,12.8,10.4,0.080,472801.7,472801.7,42748,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931528,725956.00
07/07/2016 18:45,2,0.385,ACTIVE,211.48,335.74,59.938,1467931503,"274151322000088","219011344069620",26.06,28.50,0,332.73,349.86,10.1,7.9,0.053,710097.0,710097.0,31224,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931529,725957.00
07/07/2016 18:45,2,0.266,ACTIVE,212.38,402.46,59.949,1467931503,"274151322000068","219011344069620",37.85,30.80,0,335.74,418.09,10.2,7.9,0.044,604103.0,604103.0,32840,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931530,725958.00
07/07/2016 18:45,2,0.465,ACTIVE,212.61,337.54,59.965,1467931503,"201051344001135","219011344069620",29.00,25.50,0,333.03,358.58,13.7,11.3,0.080,468804.0,468804.0,42678,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931531,725959.00
07/07/2016 18:45,2,0.459,ACTIVE,213.06,339.95,59.949,1467931503,"201051344000594","219011344069620",28.96,24.00,0,333.93,359.48,13.5,11.1,0.088,478662.7,478662.7,38155,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931532,725960.00
07/07/2016 18:45,2,0.479,ACTIVE,212.83,338.74,59.970,1467931503,"201051344001203","219011344069620",27.19,24.50,0,333.93,358.88,13.2,10.8,0.075,476330.8,476330.8,42724,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931533,725961.00
07/07/2016 18:45,2,0.393,ACTIVE,211.70,336.94,59.959,1467931503,"274151322000054","219011344069620",27.31,29.50,0,333.03,350.77,10.9,8.6,0.057,725096.1,725096.1,31254,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931534,725962.00
07/07/2016 18:45,2,0.457,ACTIVE,213.29,338.74,59.949,1467931503,"201051344000867","219011344069620",28.71,25.50,0,334.54,359.78,13.3,10.9,0.080,466066.1,466066.1,38163,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931535,725963.00
07/07/2016 18:45,2,0.467,ACTIVE,212.83,339.34,59.954,1467931503,"201051344001093","219011344069620",28.07,24.30,0,333.93,357.38,13.3,10.9,0.075,474370.2,474370.2,42615,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931536,725964.00
07/07/2016 18:45,2,0.469,ACTIVE,213.29,339.95,59.954,1467931503,"201051344000900","219011344069620",24.33,25.00,0,334.54,359.18,11.6,9.2,0.080,482097.0,482097.0,37545,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931537,725965.00
07/07/2016 18:45,2,0.471,ACTIVE,213.51,339.65,59.981,1467931503,"201051344000648","219011344069620",28.07,24.50,0,334.54,359.48,13.4,11.0,0.084,472847.7,472847.7,37844,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931538,725966.00
07/07/2016 18:45,2,0.467,ACTIVE,213.29,339.65,59.954,1467931503,"201051344000569","219011344069620",28.35,25.50,0,334.54,358.28,13.4,11.0,0.084,482938.0,482938.0,37467,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931539,725967.00
07/07/2016 18:45,2,0.479,ACTIVE,213.29,339.04,59.928,1467931503,"201051344000983","219011344069620",28.65,25.50,0,334.84,359.78,13.9,11.5,0.084,474670.4,474670.4,37960,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931540,725968.00
07/07/2016 18:45,2,0.463,ACTIVE,213.29,339.65,59.954,1467931503,"201051344001158","219011344069620",27.77,24.50,0,334.84,359.78,13.0,10.7,0.080,468108.1,468108.1,38227,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931541,725969.00
07/07/2016 18:45,2,0.457,ACTIVE,213.74,341.15,59.970,1467931503,"201051344000576","219011344069620",28.25,24.80,0,335.14,360.08,13.1,10.7,0.080,475375.2,475375.2,37626,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931542,725970.00
07/07/2016 18:45,2,0.396,ACTIVE,211.93,336.34,59.959,1467931503,"274151322000087","219011344069620",26.54,35.00,0,333.63,350.47,10.7,8.4,0.049,698182.2,698182.2,31398,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467931542,725971.00
07/07/2016 19:00,2,0.768,ACTIVE,214.41,345.06,60.007,1467932403,"201051344000645","219011344069620",28.37,24.50,0,333.93,359.18,22.1,19.4,0.164,474962.7,474962.7,37754,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932404,725972.00
07/07/2016 19:00,2,0.674,ACTIVE,212.83,339.95,59.996,1467932403,"274151322000085","219011344069620",28.11,27.50,0,332.13,351.67,19.2,16.6,0.119,726199.4,726199.4,31262,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932405,725973.00
07/07/2016 19:00,2,0.770,ACTIVE,214.19,345.96,59.996,1467932403,"201051344000633","219011344069620",28.88,23.50,0,333.03,360.08,22.5,19.8,0.172,466131.0,466131.0,38244,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932406,725974.00
07/07/2016 19:00,2,0.775,ACTIVE,214.19,344.76,59.996,1467932403,"201051344000469","219011344069620",28.63,22.80,0,331.83,359.48,22.5,19.8,0.172,468051.1,468051.1,38179,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932407,725975.00
07/07/2016 19:00,2,0.766,ACTIVE,213.29,342.95,60.002,1467932403,"201051344000646","219011344069620",28.82,23.00,0,331.53,357.08,22.4,19.7,0.168,470128.2,470128.2,42731,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932408,725976.00
07/07/2016 19:00,2,0.727,ACTIVE,212.38,342.95,59.970,1467932403,"274151322000052","219011344069620",27.81,27.30,0,331.53,352.57,20.5,17.9,0.133,742473.7,742473.7,31500,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932408,725977.00
07/07/2016 19:00,2,0.799,ACTIVE,213.74,343.25,59.996,1467932403,"201051344000585","219011344069620",28.75,23.50,0,332.43,357.98,23.3,20.5,0.172,478137.6,478137.6,42731,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932409,725978.00
07/07/2016 19:00,2,0.723,ACTIVE,213.29,342.05,59.991,1467932403,"201051344001230","219011344069620",29.02,22.00,0,330.63,355.58,21.3,18.6,0.155,473617.1,473617.1,42545,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932410,725979.00
07/07/2016 19:00,2,0.746,ACTIVE,213.96,342.95,59.991,1467932403,"201051344000582","219011344069620",28.59,23.80,0,332.13,358.28,21.6,19.0,0.159,466722.5,466722.5,42679,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932411,725980.00
07/07/2016 19:00,2,0.771,ACTIVE,213.06,342.05,60.023,1467932403,"201051344000955","219011344069620",28.78,23.80,0,330.03,356.78,22.5,19.8,0.164,479719.0,479719.0,42631,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932412,725981.00
07/07/2016 19:00,2,0.441,ACTIVE,212.61,413.29,59.996,1467932403,"274151322000094","219011344069620",38.80,28.80,0,334.84,431.32,17.3,14.8,0.115,604107.6,604107.6,32632,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932413,725982.00
07/07/2016 19:00,2,0.795,ACTIVE,213.96,344.45,59.991,1467932403,"201051344000579","219011344069620",28.96,23.00,0,333.33,359.48,23.3,20.6,0.168,481992.6,481992.6,18248,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932414,725983.00
07/07/2016 19:00,2,0.773,ACTIVE,213.29,341.75,60.002,1467932403,"201051344000890","219011344069620",28.78,22.80,0,331.53,357.38,22.6,19.9,0.159,476964.5,476964.5,42640,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932415,725984.00
07/07/2016 19:00,2,0.744,ACTIVE,213.51,342.65,60.002,1467932403,"201051344000438","219011344069620",29.28,23.30,0,332.43,357.98,22.1,19.4,0.164,478709.5,478709.5,42645,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932416,725985.00
07/07/2016 19:00,2,0.787,ACTIVE,213.51,342.35,59.996,1467932403,"201051344000417","219011344069620",28.33,23.30,0,331.53,357.38,22.6,19.9,0.164,470706.6,470706.6,42799,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932417,725986.00
07/07/2016 19:00,2,0.695,ACTIVE,212.61,343.25,59.991,1467932403,"274151322000083","219011344069620",27.69,27.30,0,332.73,351.97,19.5,16.9,0.128,735793.5,735793.5,31578,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932417,725987.00
07/07/2016 19:00,2,0.721,ACTIVE,213.06,341.45,59.991,1467932403,"274151322000076","219011344069620",28.17,27.00,0,333.03,353.17,20.6,17.9,0.133,784175.6,784175.6,31583,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932418,725988.00
07/07/2016 19:00,2,0.777,ACTIVE,213.96,343.85,60.007,1467932403,"201051344000868","219011344069620",28.49,23.30,0,331.23,359.18,22.4,19.7,0.164,466996.6,466996.6,37898,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932419,725989.00
07/07/2016 19:00,2,0.705,ACTIVE,212.61,341.15,59.991,1467932403,"274151322000095","219011344069620",27.79,26.30,0,331.53,351.97,19.8,17.2,0.128,776182.3,776182.3,31495,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932420,725990.00
07/07/2016 19:00,2,0.742,ACTIVE,213.96,345.36,59.954,1467932403,"201051344000988","219011344069620",28.77,23.50,0,331.53,360.38,21.6,19.0,0.177,463734.4,463734.4,38188,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932421,725991.00
07/07/2016 19:00,2,0.756,ACTIVE,213.29,341.45,59.991,1467932403,"201051344001025","219011344069620",28.78,23.50,0,331.83,358.28,22.1,19.4,0.159,477514.6,477514.6,42690,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932422,725992.00
07/07/2016 19:00,2,0.762,ACTIVE,213.96,344.45,59.991,1467932403,"201051344000458","219011344069620",28.43,24.50,0,332.43,359.18,21.9,19.3,0.168,474571.0,474571.0,38111,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932423,725993.00
07/07/2016 19:00,2,0.748,ACTIVE,214.87,346.26,60.002,1467932403,"201051344000853","219011344069620",28.86,23.50,0,334.24,360.69,21.9,19.2,0.159,473571.9,473571.9,37719,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932424,725994.00
07/07/2016 19:00,2,0.701,ACTIVE,213.74,343.55,59.986,1467932403,"201051344000685","219011344069620",29.22,22.80,0,332.13,357.68,20.7,18.1,0.159,478057.4,478057.4,42564,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932425,725995.00
07/07/2016 19:00,2,0.730,ACTIVE,213.51,342.65,59.991,1467932403,"201051344000917","219011344069620",28.33,24.80,0,331.53,357.68,20.9,18.3,0.155,474954.6,474954.6,42557,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932426,725996.00
07/07/2016 19:00,2,0.723,ACTIVE,213.74,342.65,60.007,1467932403,"201051344001145","219011344069620",28.88,22.30,0,331.53,357.68,21.2,18.5,0.155,480115.9,480115.9,42409,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932427,725997.00
07/07/2016 19:00,2,0.727,ACTIVE,213.74,343.25,59.996,1467932403,"201051344000651","219011344069620",28.88,24.50,0,332.13,358.28,21.3,18.6,0.159,472806.1,472806.1,42749,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932428,725998.00
07/07/2016 19:00,2,0.656,ACTIVE,212.16,340.25,59.996,1467932403,"274151322000088","219011344069620",27.59,27.30,0,331.83,351.37,18.3,15.8,0.110,710100.7,710100.7,31225,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932429,725999.00
07/07/2016 19:00,2,0.471,ACTIVE,213.51,402.77,59.981,1467932403,"274151322000068","219011344069620",37.59,29.50,0,335.44,428.01,18.1,15.5,0.106,604106.6,604106.6,32841,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932430,726000.00
07/07/2016 19:00,2,0.770,ACTIVE,213.29,341.15,59.981,1467932403,"201051344001135","219011344069620",28.73,24.00,0,330.63,357.08,22.4,19.7,0.159,468808.6,468808.6,42679,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932430,726001.00
07/07/2016 19:00,2,0.762,ACTIVE,213.74,343.85,59.981,1467932403,"201051344000594","219011344069620",28.75,23.00,0,331.53,358.88,22.2,19.5,0.164,478667.4,478667.4,38156,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932431,726002.00
07/07/2016 19:00,2,0.742,ACTIVE,213.51,341.75,59.986,1467932403,"201051344001203","219011344069620",28.55,23.30,0,331.83,358.88,21.5,18.8,0.164,476335.3,476335.3,42725,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932432,726003.00
07/07/2016 19:00,2,0.670,ACTIVE,212.38,341.75,59.991,1467932403,"274151322000054","219011344069620",27.89,28.30,0,331.23,352.27,19.0,16.4,0.115,725100.0,725100.0,31255,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932433,726004.00
07/07/2016 19:00,2,0.746,ACTIVE,214.19,343.25,59.986,1467932403,"201051344000867","219011344069620",29.10,24.30,0,331.53,358.58,22.0,19.3,0.155,466070.7,466070.7,38164,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932434,726005.00
07/07/2016 19:00,2,0.730,ACTIVE,213.51,342.65,60.007,1467932403,"201051344001093","219011344069620",28.69,23.30,0,332.13,357.38,21.3,18.6,0.150,474374.6,474374.6,42616,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932435,726006.00
07/07/2016 19:00,2,0.730,ACTIVE,214.19,344.45,59.959,1467932403,"201051344000900","219011344069620",28.39,23.50,0,331.53,358.58,21.0,18.4,0.159,482101.3,482101.3,37546,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932436,726007.00
07/07/2016 19:00,2,0.752,ACTIVE,214.19,344.76,59.986,1467932403,"201051344000648","219011344069620",28.47,23.30,0,332.73,359.18,21.7,19.0,0.159,472852.3,472852.3,37845,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932437,726008.00
07/07/2016 19:00,2,0.762,ACTIVE,213.96,343.85,59.975,1467932403,"201051344000569","219011344069620",28.55,24.30,0,332.43,359.18,22.1,19.4,0.164,482942.6,482942.6,37468,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932438,726009.00
07/07/2016 19:00,2,0.760,ACTIVE,214.19,343.55,59.986,1467932403,"201051344000983","219011344069620",28.82,24.00,0,332.43,359.18,22.2,19.5,0.164,474675.1,474675.1,37961,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932439,726010.00
07/07/2016 19:00,2,0.750,ACTIVE,213.96,343.85,59.981,1467932403,"201051344001158","219011344069620",28.01,23.00,0,332.13,359.18,21.4,18.7,0.164,468112.6,468112.6,38228,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932440,726011.00
07/07/2016 19:00,2,0.734,ACTIVE,214.41,345.36,59.981,1467932403,"201051344000576","219011344069620",28.61,23.50,0,332.43,359.48,21.3,18.6,0.155,475379.7,475379.7,37627,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932440,726012.00
07/07/2016 19:00,2,0.656,ACTIVE,212.61,340.25,59.959,1467932403,"274151322000087","219011344069620",27.75,32.80,0,331.53,351.97,18.4,15.9,0.106,698186.0,698186.0,31399,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467932441,726013.00
07/07/2016 19:15,2,0.889,ACTIVE,213.96,344.76,59.986,1467933303,"201051344000645","219011344069620",28.71,23.80,0,334.84,358.28,25.9,23.0,0.194,474968.1,474968.1,37755,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933304,726014.00
07/07/2016 19:15,2,0.816,ACTIVE,212.16,339.95,59.970,1467933303,"274151322000085","219011344069620",27.91,26.80,0,331.53,350.77,23.1,20.4,0.150,726204.2,726204.2,31263,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933305,726015.00
07/07/2016 19:15,2,0.895,ACTIVE,213.96,345.96,59.996,1467933303,"201051344000633","219011344069620",29.04,22.80,0,333.93,359.18,26.3,23.5,0.208,466136.5,466136.5,38245,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933306,726016.00
07/07/2016 19:15,2,0.904,ACTIVE,213.74,345.06,59.981,1467933303,"201051344000469","219011344069620",28.80,22.00,0,334.24,357.98,26.4,23.5,0.208,468056.7,468056.7,38180,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933307,726017.00
07/07/2016 19:15,2,0.891,ACTIVE,212.83,343.85,60.023,1467933303,"201051344000646","219011344069620",29.04,22.30,0,332.43,356.48,26.2,23.4,0.194,470133.7,470133.7,42732,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933308,726018.00
07/07/2016 19:15,2,0.850,ACTIVE,211.93,340.85,59.981,1467933303,"274151322000052","219011344069620",28.37,26.30,0,331.23,351.67,24.4,21.6,0.159,742478.9,742478.9,31501,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933309,726019.00
07/07/2016 19:15,2,0.920,ACTIVE,213.29,344.15,59.965,1467933303,"201051344000585","219011344069620",29.00,23.00,0,333.03,357.08,27.1,24.2,0.203,478143.3,478143.3,42732,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933310,726020.00
07/07/2016 19:15,2,0.855,ACTIVE,213.06,342.65,59.938,1467933303,"201051344001230","219011344069620",29.16,21.80,0,331.83,355.28,25.3,22.5,0.190,473622.4,473622.4,42546,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933311,726021.00
07/07/2016 19:15,2,0.881,ACTIVE,213.51,344.15,59.981,1467933303,"201051344000582","219011344069620",28.65,23.00,0,332.73,357.08,25.6,22.8,0.190,466727.8,466727.8,42680,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933312,726022.00
07/07/2016 19:15,2,0.895,ACTIVE,212.61,342.95,59.975,1467933303,"201051344000955","219011344069620",29.10,23.30,0,331.53,355.88,26.4,23.6,0.203,479724.6,479724.6,42632,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933313,726023.00
07/07/2016 19:15,2,0.555,ACTIVE,212.16,398.26,59.965,1467933303,"274151322000094","219011344069620",37.25,28.00,0,332.43,422.30,21.0,18.3,0.141,604112.0,604112.0,32633,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933314,726024.00
07/07/2016 19:15,2,0.928,ACTIVE,213.74,344.76,59.981,1467933303,"201051344000579","219011344069620",29.00,22.30,0,334.54,358.58,27.3,24.4,0.199,481998.4,481998.4,18249,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933314,726025.00
07/07/2016 19:15,2,0.912,ACTIVE,212.83,342.65,59.965,1467933303,"201051344000890","219011344069620",28.65,22.50,0,332.43,356.48,26.5,23.7,0.199,476970.1,476970.1,42641,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933315,726026.00
07/07/2016 19:15,2,0.883,ACTIVE,213.29,343.55,59.965,1467933303,"201051344000438","219011344069620",29.24,22.80,0,333.33,357.08,26.1,23.3,0.199,478715.0,478715.0,42646,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933316,726027.00
07/07/2016 19:15,2,0.916,ACTIVE,213.06,344.15,59.938,1467933303,"201051344000417","219011344069620",28.65,22.80,0,332.43,356.78,26.6,23.7,0.199,470712.2,470712.2,42800,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933317,726028.00
07/07/2016 19:15,2,0.820,ACTIVE,211.93,341.45,59.959,1467933303,"274151322000083","219011344069620",28.25,26.30,0,331.53,351.37,23.5,20.7,0.164,735798.4,735798.4,31579,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933318,726029.00
07/07/2016 19:15,2,0.848,ACTIVE,212.61,341.15,59.965,1467933303,"274151322000076","219011344069620",28.98,26.30,0,332.43,352.27,24.9,22.1,0.168,784180.8,784180.8,31584,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933319,726030.00
07/07/2016 19:15,2,0.908,ACTIVE,213.29,344.15,59.975,1467933303,"201051344000868","219011344069620",28.80,22.80,0,333.93,357.98,26.6,23.7,0.203,467002.3,467002.3,37899,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933320,726031.00
07/07/2016 19:15,2,0.834,ACTIVE,211.93,339.95,59.991,1467933303,"274151322000095","219011344069620",28.41,25.80,0,330.63,351.07,24.0,21.3,0.155,776187.4,776187.4,31496,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933321,726032.00
07/07/2016 19:15,2,0.891,ACTIVE,213.29,346.26,59.981,1467933303,"201051344000988","219011344069620",28.57,22.80,0,334.24,359.48,25.8,23.0,0.212,463739.8,463739.8,38189,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933322,726033.00
07/07/2016 19:15,2,0.902,ACTIVE,213.06,342.65,59.928,1467933303,"201051344001025","219011344069620",28.53,22.80,0,333.33,357.38,26.1,23.3,0.199,477520.1,477520.1,42691,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933323,726034.00
07/07/2016 19:15,2,0.877,ACTIVE,213.29,344.15,59.970,1467933303,"201051344000458","219011344069620",29.22,24.00,0,334.84,357.68,26.0,23.2,0.208,474576.5,474576.5,38112,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933324,726035.00
07/07/2016 19:15,2,0.891,ACTIVE,214.19,345.96,59.970,1467933303,"201051344000853","219011344069620",28.82,22.80,0,336.04,359.18,26.1,23.2,0.203,473577.4,473577.4,37720,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933325,726036.00
07/07/2016 19:15,2,0.852,ACTIVE,213.29,343.85,59.981,1467933303,"201051344000685","219011344069620",28.96,22.50,0,332.73,356.78,25.0,22.2,0.203,478062.7,478062.7,42565,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933326,726037.00
07/07/2016 19:15,2,0.854,ACTIVE,213.29,343.85,59.975,1467933303,"201051344000917","219011344069620",29.00,24.00,0,332.43,356.48,25.1,22.3,0.190,474959.9,474959.9,42558,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933326,726038.00
07/07/2016 19:15,2,0.869,ACTIVE,213.06,343.25,59.949,1467933303,"201051344001145","219011344069620",28.84,22.00,0,333.33,356.78,25.4,22.6,0.194,480121.3,480121.3,42410,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933327,726039.00
07/07/2016 19:15,2,0.871,ACTIVE,213.29,343.85,59.975,1467933303,"201051344000651","219011344069620",28.92,23.80,0,334.24,357.08,25.5,22.7,0.194,472811.5,472811.5,42750,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933328,726040.00
07/07/2016 19:15,2,0.797,ACTIVE,211.70,342.05,59.965,1467933303,"274151322000088","219011344069620",27.81,26.00,0,330.33,350.47,22.4,19.7,0.141,710105.4,710105.4,31226,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933329,726041.00
07/07/2016 19:15,2,0.547,ACTIVE,212.83,411.78,59.981,1467933303,"274151322000068","219011344069620",38.84,28.80,0,331.83,429.82,21.5,18.9,0.133,604111.2,604111.2,32842,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933330,726042.00
07/07/2016 19:15,2,0.906,ACTIVE,212.83,342.35,59.970,1467933303,"201051344001135","219011344069620",28.80,23.30,0,331.53,356.48,26.4,23.6,0.194,468814.3,468814.3,42680,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933331,726043.00
07/07/2016 19:15,2,0.898,ACTIVE,213.06,343.85,59.970,1467933303,"201051344000594","219011344069620",29.00,22.80,0,333.63,357.38,26.4,23.6,0.199,478673.0,478673.0,38157,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933332,726044.00
07/07/2016 19:15,2,0.881,ACTIVE,213.06,342.65,59.970,1467933303,"201051344001203","219011344069620",28.77,23.00,0,333.03,358.28,25.7,22.9,0.199,476340.8,476340.8,42726,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933333,726045.00
07/07/2016 19:15,2,0.812,ACTIVE,211.93,340.25,59.975,1467933303,"274151322000054","219011344069620",28.09,27.00,0,330.63,351.07,23.1,20.4,0.155,725104.9,725104.9,31256,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933334,726046.00
07/07/2016 19:15,2,0.898,ACTIVE,213.51,343.85,59.944,1467933303,"201051344000867","219011344069620",28.92,23.50,0,334.24,357.38,26.3,23.5,0.190,466076.3,466076.3,38165,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933335,726047.00
07/07/2016 19:15,2,0.879,ACTIVE,213.06,343.85,59.986,1467933303,"201051344001093","219011344069620",28.77,22.80,0,333.33,356.78,25.6,22.8,0.181,474380.1,474380.1,42617,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933336,726048.00
07/07/2016 19:15,2,0.863,ACTIVE,213.51,345.36,59.970,1467933303,"201051344000900","219011344069620",28.90,23.30,0,334.84,357.68,25.3,22.5,0.194,482106.7,482106.7,37547,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933336,726049.00
07/07/2016 19:15,2,0.883,ACTIVE,213.74,344.76,59.954,1467933303,"201051344000648","219011344069620",28.94,22.80,0,335.14,358.28,25.9,23.1,0.194,472857.8,472857.8,37846,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933337,726050.00
07/07/2016 19:15,2,0.893,ACTIVE,213.51,344.45,59.965,1467933303,"201051344000569","219011344069620",28.94,23.50,0,334.54,357.98,26.2,23.3,0.194,482948.3,482948.3,37469,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933338,726051.00
07/07/2016 19:15,2,0.898,ACTIVE,213.51,344.15,59.981,1467933303,"201051344000983","219011344069620",29.04,23.30,0,334.24,357.98,26.4,23.6,0.208,474680.8,474680.8,37962,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933339,726052.00
07/07/2016 19:15,2,0.879,ACTIVE,213.74,344.15,59.970,1467933303,"201051344001158","219011344069620",28.80,22.50,0,333.63,357.68,25.7,22.9,0.203,468118.1,468118.1,38229,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933340,726053.00
07/07/2016 19:15,2,0.883,ACTIVE,213.96,345.96,59.970,1467933303,"201051344000576","219011344069620",28.67,23.00,0,335.14,358.58,25.7,22.8,0.199,475385.2,475385.2,37628,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933341,726054.00
07/07/2016 19:15,2,0.809,ACTIVE,211.93,340.55,59.954,1467933303,"274151322000087","219011344069620",27.75,31.80,0,330.03,351.07,22.7,20.0,0.133,698190.8,698190.8,31400,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467933342,726055.00
07/07/2016 19:30,2,0.645,ACTIVE,213.74,342.65,59.912,1467934203,"201051344000645","219011344069620",28.11,23.50,0,334.54,357.08,18.4,15.9,0.128,474973.0,474973.0,37756,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934204,726056.00
07/07/2016 19:30,2,0.566,ACTIVE,211.93,338.44,59.954,1467934203,"274151322000085","219011344069620",27.81,26.00,0,330.63,348.96,16.0,13.6,0.097,726208.6,726208.6,31264,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934205,726057.00
07/07/2016 19:30,2,0.654,ACTIVE,213.74,343.55,59.959,1467934203,"201051344000633","219011344069620",28.43,22.50,0,333.93,358.58,18.9,16.3,0.133,466141.6,466141.6,38246,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934206,726058.00
07/07/2016 19:30,2,0.664,ACTIVE,213.29,342.05,59.970,1467934203,"201051344000469","219011344069620",28.07,21.50,0,333.03,357.68,18.9,16.3,0.137,468061.7,468061.7,38181,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934206,726059.00
07/07/2016 19:30,2,0.641,ACTIVE,212.38,340.25,59.965,1467934203,"201051344000646","219011344069620",28.96,22.00,0,332.43,355.88,18.8,16.2,0.133,470138.7,470138.7,42733,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934207,726060.00
07/07/2016 19:30,2,0.611,ACTIVE,211.70,339.34,59.970,1467934203,"274151322000052","219011344069620",27.59,25.80,0,330.63,350.17,17.1,14.6,0.106,742483.4,742483.4,31502,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934208,726061.00
07/07/2016 19:30,2,0.676,ACTIVE,212.83,341.15,59.959,1467934203,"201051344000585","219011344069620",28.51,22.50,0,332.13,356.78,19.6,17.0,0.133,478148.5,478148.5,42733,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934209,726062.00
07/07/2016 19:30,2,0.637,ACTIVE,212.61,339.95,59.981,1467934203,"201051344001230","219011344069620",28.11,21.80,0,331.53,354.37,18.1,15.6,0.128,473627.2,473627.2,42547,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934210,726063.00
07/07/2016 19:30,2,0.633,ACTIVE,213.06,341.45,59.954,1467934203,"201051344000582","219011344069620",28.39,22.80,0,332.73,355.88,18.2,15.7,0.128,466732.7,466732.7,42681,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934211,726064.00
07/07/2016 19:30,2,0.660,ACTIVE,212.16,340.55,59.991,1467934203,"201051344000955","219011344069620",28.51,22.80,0,331.23,355.58,19.1,16.5,0.128,479729.7,479729.7,42633,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934212,726065.00
07/07/2016 19:30,2,0.377,ACTIVE,212.16,399.46,59.965,1467934203,"274151322000094","219011344069620",37.43,27.80,0,334.84,423.20,14.3,11.9,0.084,604115.8,604115.8,32634,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934213,726066.00
07/07/2016 19:30,2,0.666,ACTIVE,213.29,341.45,59.944,1467934203,"201051344000579","219011344069620",29.36,22.30,0,334.54,357.08,19.8,17.2,0.133,482003.7,482003.7,18250,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934214,726067.00
07/07/2016 19:30,2,0.660,ACTIVE,212.38,339.34,59.959,1467934203,"201051344000890","219011344069620",28.47,22.50,0,332.43,356.18,19.1,16.5,0.133,476975.2,476975.2,42642,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934215,726068.00
07/07/2016 19:30,2,0.639,ACTIVE,212.83,340.55,59.965,1467934203,"201051344000438","219011344069620",29.02,22.50,0,333.63,356.18,18.8,16.2,0.128,478720.1,478720.1,42647,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934216,726069.00
07/07/2016 19:30,2,0.672,ACTIVE,212.83,340.55,59.996,1467934203,"201051344000417","219011344069620",28.33,22.50,0,332.13,356.48,19.3,16.7,0.137,470717.4,470717.4,42801,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934217,726070.00
07/07/2016 19:30,2,0.578,ACTIVE,211.93,340.55,59.954,1467934203,"274151322000083","219011344069620",27.71,25.80,0,330.63,349.56,16.2,13.7,0.097,735802.8,735802.8,31580,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934217,726071.00
07/07/2016 19:30,2,0.602,ACTIVE,212.61,339.04,59.975,1467934203,"274151322000076","219011344069620",28.47,25.50,0,331.83,350.47,17.3,14.8,0.110,784185.5,784185.5,31585,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934218,726072.00
07/07/2016 19:30,2,0.664,ACTIVE,213.06,341.75,59.959,1467934203,"201051344000868","219011344069620",28.23,22.50,0,331.53,357.38,19.0,16.4,0.128,467007.4,467007.4,37900,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934219,726073.00
07/07/2016 19:30,2,0.592,ACTIVE,211.70,340.55,59.944,1467934203,"274151322000095","219011344069620",27.83,25.50,0,330.63,349.56,16.7,14.2,0.106,776191.9,776191.9,31497,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934220,726074.00
07/07/2016 19:30,2,0.633,ACTIVE,213.06,343.55,59.954,1467934203,"201051344000988","219011344069620",28.29,22.50,0,333.03,358.88,18.1,15.6,0.141,463744.7,463744.7,38190,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934221,726075.00
07/07/2016 19:30,2,0.645,ACTIVE,212.61,339.04,59.949,1467934203,"201051344001025","219011344069620",28.55,22.30,0,332.13,356.48,18.7,16.1,0.137,477525.2,477525.2,42692,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934222,726076.00
07/07/2016 19:30,2,0.643,ACTIVE,213.06,341.45,59.959,1467934203,"201051344000458","219011344069620",28.59,23.50,0,333.63,357.08,18.6,16.1,0.137,474581.5,474581.5,38113,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934223,726077.00
07/07/2016 19:30,2,0.639,ACTIVE,213.74,343.25,59.959,1467934203,"201051344000853","219011344069620",28.61,22.30,0,334.54,358.28,18.5,16.0,0.133,473582.4,473582.4,37721,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934224,726078.00
07/07/2016 19:30,2,0.619,ACTIVE,213.06,341.15,59.959,1467934203,"201051344000685","219011344069620",27.99,22.30,0,332.13,356.18,17.6,15.1,0.137,478067.4,478067.4,42566,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934225,726079.00
07/07/2016 19:30,2,0.627,ACTIVE,212.83,340.55,59.959,1467934203,"201051344000917","219011344069620",28.15,23.50,0,331.83,355.28,17.9,15.4,0.128,474964.7,474964.7,42559,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934226,726080.00
07/07/2016 19:30,2,0.629,ACTIVE,212.83,340.55,59.959,1467934203,"201051344001145","219011344069620",28.35,21.80,0,332.73,356.18,18.1,15.6,0.128,480126.2,480126.2,42411,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934226,726081.00
07/07/2016 19:30,2,0.621,ACTIVE,212.83,340.85,59.986,1467934203,"201051344000651","219011344069620",28.75,23.00,0,333.33,355.58,18.1,15.5,0.128,472816.4,472816.4,42751,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934227,726082.00
07/07/2016 19:30,2,0.553,ACTIVE,211.48,336.94,59.954,1467934203,"274151322000088","219011344069620",27.29,25.50,0,329.43,348.66,15.3,12.8,0.080,710109.6,710109.6,31227,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934228,726083.00
