ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 19:30,2,0.369,ACTIVE,212.61,413.89,59.949,1467934203,"274151322000068","219011344069620",39.16,28.00,0,335.44,421.40,14.7,12.2,0.075,604115.2,604115.2,32843,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934229,726084.00
07/07/2016 19:30,2,0.666,ACTIVE,212.38,339.95,59.965,1467934203,"201051344001135","219011344069620",28.03,22.80,0,332.43,354.37,18.9,16.4,0.124,468819.4,468819.4,42681,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934230,726085.00
07/07/2016 19:30,2,0.652,ACTIVE,212.83,341.45,59.954,1467934203,"201051344000594","219011344069620",28.53,22.30,0,332.73,357.08,18.9,16.3,0.133,478678.1,478678.1,38158,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934231,726086.00
07/07/2016 19:30,2,0.643,ACTIVE,212.83,340.25,59.959,1467934203,"201051344001203","219011344069620",28.15,22.80,0,332.43,357.38,18.4,15.8,0.128,476345.7,476345.7,42727,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934232,726087.00
07/07/2016 19:30,2,0.568,ACTIVE,211.70,338.14,59.949,1467934203,"274151322000054","219011344069620",27.75,26.30,0,330.03,349.26,15.9,13.5,0.102,725109.3,725109.3,31257,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934233,726088.00
07/07/2016 19:30,2,0.660,ACTIVE,213.29,341.15,59.959,1467934203,"201051344000867","219011344069620",28.11,23.30,0,333.03,356.18,18.8,16.3,0.128,466081.4,466081.4,38166,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934234,726089.00
07/07/2016 19:30,2,0.625,ACTIVE,212.83,340.55,59.965,1467934203,"201051344001093","219011344069620",29.04,22.50,0,331.83,355.28,18.4,15.9,0.124,474385.0,474385.0,42618,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934235,726090.00
07/07/2016 19:30,2,0.609,ACTIVE,213.06,341.75,59.949,1467934203,"201051344000900","219011344069620",28.61,22.80,0,333.33,356.18,17.7,15.1,0.133,482111.6,482111.6,37548,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934236,726091.00
07/07/2016 19:30,2,0.652,ACTIVE,213.51,342.05,59.959,1467934203,"201051344000648","219011344069620",28.09,22.50,0,334.24,356.78,18.6,16.0,0.133,472862.8,472862.8,37847,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934237,726092.00
07/07/2016 19:30,2,0.656,ACTIVE,213.29,341.45,59.965,1467934203,"201051344000569","219011344069620",28.09,23.00,0,333.93,357.08,18.7,16.1,0.133,482953.3,482953.3,37470,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934238,726093.00
07/07/2016 19:30,2,0.648,ACTIVE,213.29,341.75,59.986,1467934203,"201051344000983","219011344069620",28.84,22.80,0,333.33,356.78,19.0,16.4,0.137,474685.9,474685.9,37963,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934238,726094.00
07/07/2016 19:30,2,0.629,ACTIVE,213.29,341.75,59.965,1467934203,"201051344001158","219011344069620",28.53,22.00,0,333.03,357.98,18.2,15.6,0.137,468123.0,468123.0,38230,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934239,726095.00
07/07/2016 19:30,2,0.631,ACTIVE,213.74,342.35,59.959,1467934203,"201051344000576","219011344069620",28.45,22.50,0,334.54,357.68,18.2,15.6,0.128,475390.1,475390.1,37629,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934240,726096.00
07/07/2016 19:30,2,0.555,ACTIVE,211.93,339.65,59.949,1467934203,"274151322000087","219011344069620",27.73,30.80,0,328.82,349.26,15.6,13.1,0.088,698195.1,698195.1,31401,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467934241,726097.00
07/07/2016 19:45,2,0.672,ACTIVE,213.74,342.95,59.986,1467935103,"201051344000645","219011344069620",28.39,23.00,0,333.93,351.97,19.4,16.8,0.141,474977.1,474977.1,37757,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935104,726098.00
07/07/2016 19:45,2,0.604,ACTIVE,212.16,341.75,59.986,1467935103,"274151322000085","219011344069620",27.79,25.50,0,334.24,346.26,17.0,14.5,0.110,726212.2,726212.2,31265,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935105,726099.00
07/07/2016 19:45,2,0.684,ACTIVE,213.74,343.85,59.986,1467935103,"201051344000633","219011344069620",28.59,22.00,0,333.33,353.77,19.9,17.2,0.146,466145.8,466145.8,38247,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935106,726100.00
07/07/2016 19:45,2,0.689,ACTIVE,213.51,342.35,59.981,1467935103,"201051344000469","219011344069620",28.53,21.00,0,332.73,351.37,19.9,17.3,0.141,468066.0,468066.0,38182,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935107,726101.00
07/07/2016 19:45,2,0.682,ACTIVE,212.38,340.25,59.975,1467935103,"201051344000646","219011344069620",28.82,21.50,0,331.53,349.86,19.9,17.3,0.141,470143.0,470143.0,42734,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935108,726102.00
07/07/2016 19:45,2,0.641,ACTIVE,211.70,338.74,59.996,1467935103,"274151322000052","219011344069620",27.75,25.00,0,333.63,346.86,18.1,15.5,0.115,742487.3,742487.3,31503,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935109,726103.00
07/07/2016 19:45,2,0.705,ACTIVE,212.83,341.15,59.975,1467935103,"201051344000585","219011344069620",28.84,22.00,0,331.53,350.47,20.6,18.0,0.137,478153.0,478153.0,42734,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935110,726104.00
07/07/2016 19:45,2,0.662,ACTIVE,212.38,339.65,59.986,1467935103,"201051344001230","219011344069620",28.59,21.50,0,330.03,348.96,19.2,16.6,0.137,473631.3,473631.3,42548,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935111,726105.00
07/07/2016 19:45,2,0.678,ACTIVE,213.06,341.45,59.991,1467935103,"201051344000582","219011344069620",27.81,22.50,0,331.83,350.47,19.1,16.5,0.133,466736.8,466736.8,42682,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935112,726106.00
07/07/2016 19:45,2,0.693,ACTIVE,212.38,340.55,60.023,1467935103,"201051344000955","219011344069620",28.73,22.00,0,330.93,349.56,20.2,17.6,0.141,479734.0,479734.0,42634,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935113,726107.00
07/07/2016 19:45,2,0.400,ACTIVE,212.16,401.56,59.975,1467935103,"274151322000094","219011344069620",37.89,27.00,0,334.84,420.20,15.4,12.9,0.097,604119.0,604119.0,32635,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935113,726108.00
07/07/2016 19:45,2,0.707,ACTIVE,213.51,342.05,59.975,1467935103,"201051344000579","219011344069620",29.10,21.80,0,333.33,352.27,20.9,18.2,0.141,482008.2,482008.2,18251,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935114,726109.00
07/07/2016 19:45,2,0.697,ACTIVE,212.61,340.25,60.018,1467935103,"201051344000890","219011344069620",28.63,22.00,0,330.63,350.17,20.2,17.6,0.137,476979.6,476979.6,42643,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935115,726110.00
07/07/2016 19:45,2,0.674,ACTIVE,212.83,340.85,59.986,1467935103,"201051344000438","219011344069620",29.06,22.00,0,332.73,349.86,19.9,17.3,0.141,478724.4,478724.4,42648,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935116,726111.00
07/07/2016 19:45,2,0.701,ACTIVE,212.83,341.15,60.002,1467935103,"201051344000417","219011344069620",28.69,21.80,0,330.63,349.86,20.4,17.8,0.141,470721.8,470721.8,42802,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935117,726112.00
07/07/2016 19:45,2,0.613,ACTIVE,211.93,338.44,59.981,1467935103,"274151322000083","219011344069620",27.85,25.00,0,333.63,346.86,17.4,14.8,0.119,735806.5,735806.5,31581,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935118,726113.00
07/07/2016 19:45,2,0.631,ACTIVE,212.38,339.65,59.965,1467935103,"274151322000076","219011344069620",28.75,24.80,0,334.54,347.16,18.4,15.8,0.119,784189.5,784189.5,31586,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935119,726114.00
07/07/2016 19:45,2,0.697,ACTIVE,213.29,341.45,59.991,1467935103,"201051344000868","219011344069620",28.47,22.00,0,333.03,351.07,20.1,17.5,0.141,467011.7,467011.7,37901,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935120,726115.00
07/07/2016 19:45,2,0.621,ACTIVE,212.16,342.35,59.991,1467935103,"274151322000095","219011344069620",28.17,24.80,0,333.63,346.56,17.7,15.2,0.106,776195.7,776195.7,31498,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935121,726116.00
07/07/2016 19:45,2,0.666,ACTIVE,213.29,343.85,59.986,1467935103,"201051344000988","219011344069620",28.63,22.00,0,332.43,352.87,19.4,16.8,0.146,463748.9,463748.9,38191,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935122,726117.00
07/07/2016 19:45,2,0.684,ACTIVE,212.61,339.95,60.023,1467935103,"201051344001025","219011344069620",28.59,21.80,0,330.93,350.17,19.9,17.2,0.137,477529.4,477529.4,42693,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935122,726118.00
07/07/2016 19:45,2,0.686,ACTIVE,213.51,341.75,59.975,1467935103,"201051344000458","219011344069620",28.41,23.00,0,332.13,352.27,19.8,17.2,0.146,474585.8,474585.8,38114,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935123,726119.00
07/07/2016 19:45,2,0.678,ACTIVE,213.96,343.55,59.981,1467935103,"201051344000853","219011344069620",28.69,21.80,0,333.93,352.87,19.7,17.1,0.146,473586.6,473586.6,37722,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935124,726120.00
07/07/2016 19:45,2,0.652,ACTIVE,213.06,341.45,59.986,1467935103,"201051344000685","219011344069620",28.63,21.80,0,331.83,351.07,18.9,16.3,0.146,478071.5,478071.5,42567,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935125,726121.00
07/07/2016 19:45,2,0.652,ACTIVE,213.06,341.45,60.023,1467935103,"201051344000917","219011344069620",28.84,23.00,0,330.93,349.86,19.1,16.5,0.137,474968.8,474968.8,42560,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935126,726122.00
07/07/2016 19:45,2,0.662,ACTIVE,213.06,341.45,60.007,1467935103,"201051344001145","219011344069620",28.78,21.30,0,332.43,350.17,19.3,16.7,0.137,480130.3,480130.3,42412,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935127,726123.00
07/07/2016 19:45,2,0.672,ACTIVE,212.83,341.45,59.986,1467935103,"201051344000651","219011344069620",28.41,22.30,0,331.83,350.47,19.4,16.8,0.146,472820.5,472820.5,42752,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935128,726124.00
07/07/2016 19:45,2,0.588,ACTIVE,211.70,338.44,59.981,1467935103,"274151322000088","219011344069620",27.59,24.80,0,333.33,346.26,16.5,14.0,0.106,710113.0,710113.0,31228,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935129,726125.00
07/07/2016 19:45,2,0.416,ACTIVE,212.83,408.78,59.986,1467935103,"274151322000068","219011344069620",38.25,27.00,0,335.44,427.71,16.1,13.6,0.093,604118.6,604118.6,32844,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935130,726126.00
07/07/2016 19:45,2,0.699,ACTIVE,212.61,339.65,59.981,1467935103,"201051344001135","219011344069620",28.59,22.30,0,331.23,349.26,20.3,17.6,0.137,468823.8,468823.8,42682,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935131,726127.00
07/07/2016 19:45,2,0.699,ACTIVE,213.29,342.05,59.981,1467935103,"201051344000594","219011344069620",28.53,22.00,0,331.53,351.37,20.2,17.6,0.141,478682.4,478682.4,38159,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935131,726128.00
07/07/2016 19:45,2,0.678,ACTIVE,212.83,339.95,59.986,1467935103,"201051344001203","219011344069620",28.39,22.30,0,332.13,351.37,19.5,16.9,0.141,476349.9,476349.9,42728,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935132,726129.00
07/07/2016 19:45,2,0.607,ACTIVE,212.16,338.74,59.981,1467935103,"274151322000054","219011344069620",27.83,25.50,0,333.33,346.56,17.1,14.6,0.110,725112.9,725112.9,31258,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935133,726130.00
07/07/2016 19:45,2,0.688,ACTIVE,213.51,341.15,59.991,1467935103,"201051344000867","219011344069620",28.77,22.80,0,332.13,351.07,20.1,17.4,0.137,466085.7,466085.7,38167,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935134,726131.00
07/07/2016 19:45,2,0.688,ACTIVE,212.83,340.55,59.996,1467935103,"201051344001093","219011344069620",28.15,22.30,0,331.83,349.56,19.6,17.0,0.133,474389.2,474389.2,42619,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935135,726132.00
07/07/2016 19:45,2,0.652,ACTIVE,213.29,342.95,59.991,1467935103,"201051344000900","219011344069620",28.59,22.30,0,332.73,351.07,18.9,16.3,0.141,482115.6,482115.6,37549,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935136,726133.00
07/07/2016 19:45,2,0.691,ACTIVE,213.74,342.05,60.012,1467935103,"201051344000648","219011344069620",28.33,22.00,0,333.33,351.37,19.9,17.3,0.141,472867.1,472867.1,37848,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935137,726134.00
07/07/2016 19:45,2,0.678,ACTIVE,213.51,342.05,59.996,1467935103,"201051344000569","219011344069620",29.06,22.30,0,332.73,351.37,20.0,17.4,0.146,482957.7,482957.7,37471,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935138,726135.00
07/07/2016 19:45,2,0.686,ACTIVE,213.29,341.75,59.944,1467935103,"201051344000983","219011344069620",29.12,22.30,0,332.43,351.67,20.2,17.6,0.146,474690.3,474690.3,37964,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935139,726136.00
07/07/2016 19:45,2,0.674,ACTIVE,213.29,342.65,60.007,1467935103,"201051344001158","219011344069620",28.51,21.50,0,332.43,351.97,19.5,16.9,0.146,468127.2,468127.2,38231,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935140,726137.00
07/07/2016 19:45,2,0.674,ACTIVE,213.51,343.25,59.991,1467935103,"201051344000576","219011344069620",28.55,22.30,0,333.33,351.97,19.5,16.9,0.141,475394.3,475394.3,37630,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935141,726138.00
07/07/2016 19:45,2,0.609,ACTIVE,212.16,341.75,59.986,1467935103,"274151322000087","219011344069620",27.51,29.50,0,333.63,346.56,17.0,14.5,0.084,698198.7,698198.7,31402,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467935142,726139.00
07/07/2016 20:00,2,0.662,ACTIVE,213.51,342.05,59.991,1467936003,"201051344000645","219011344069620",28.33,22.80,0,334.24,352.57,19.1,16.5,0.133,474981.4,474981.4,37758,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936004,726140.00
07/07/2016 20:00,2,0.590,ACTIVE,212.16,341.75,59.981,1467936003,"274151322000085","219011344069620",27.65,24.80,0,333.63,346.26,16.5,14.0,0.097,726215.8,726215.8,31266,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936005,726141.00
07/07/2016 20:00,2,0.674,ACTIVE,213.51,343.25,60.012,1467936003,"201051344000633","219011344069620",28.51,21.80,0,333.33,354.07,19.5,16.9,0.141,466150.2,466150.2,38248,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936006,726142.00
07/07/2016 20:00,2,0.668,ACTIVE,213.06,342.05,59.944,1467936003,"201051344000469","219011344069620",28.92,21.00,0,332.73,352.27,19.6,17.0,0.141,468070.4,468070.4,38183,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936007,726143.00
07/07/2016 20:00,2,0.678,ACTIVE,212.16,341.45,59.986,1467936003,"201051344000646","219011344069620",28.37,21.30,0,330.63,350.47,19.5,16.9,0.141,470147.4,470147.4,42735,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936008,726144.00
07/07/2016 20:00,2,0.623,ACTIVE,211.70,342.35,59.986,1467936003,"274151322000052","219011344069620",27.71,24.30,0,333.33,346.86,17.5,15.0,0.097,742491.2,742491.2,31504,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936009,726145.00
07/07/2016 20:00,2,0.695,ACTIVE,212.83,342.05,59.986,1467936003,"201051344000585","219011344069620",28.65,21.80,0,332.43,350.47,20.2,17.6,0.141,478157.5,478157.5,42735,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936010,726146.00
07/07/2016 20:00,2,0.645,ACTIVE,212.38,340.55,59.991,1467936003,"201051344001230","219011344069620",28.86,21.50,0,330.33,349.56,18.9,16.3,0.133,473635.5,473635.5,42549,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936011,726147.00
07/07/2016 20:00,2,0.654,ACTIVE,213.06,342.05,59.991,1467936003,"201051344000582","219011344069620",28.39,22.30,0,332.43,350.77,18.9,16.3,0.133,466741.1,466741.1,42683,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936012,726148.00
07/07/2016 20:00,2,0.670,ACTIVE,212.16,340.25,59.970,1467936003,"201051344000955","219011344069620",29.06,21.80,0,330.33,349.26,19.7,17.1,0.141,479738.5,479738.5,42635,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936013,726149.00
07/07/2016 20:00,2,0.389,ACTIVE,211.93,401.86,59.981,1467936003,"274151322000094","219011344069620",37.71,26.50,0,334.84,418.09,14.9,12.4,0.093,604122.2,604122.2,32636,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936014,726150.00
07/07/2016 20:00,2,0.699,ACTIVE,213.29,341.75,59.986,1467936003,"201051344000579","219011344069620",28.96,21.50,0,333.93,351.67,20.5,17.9,0.146,482012.8,482012.8,18252,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936015,726151.00
07/07/2016 20:00,2,0.688,ACTIVE,212.61,340.85,59.991,1467936003,"201051344000890","219011344069620",28.43,21.80,0,331.23,350.47,19.8,17.2,0.137,476984.0,476984.0,42644,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936015,726152.00
07/07/2016 20:00,2,0.666,ACTIVE,212.61,341.15,59.949,1467936003,"201051344000438","219011344069620",28.75,21.50,0,332.73,350.77,19.4,16.8,0.133,478728.8,478728.8,42649,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936016,726153.00
07/07/2016 20:00,2,0.691,ACTIVE,212.83,341.45,59.981,1467936003,"201051344000417","219011344069620",28.61,21.80,0,331.83,351.07,20.1,17.4,0.133,470726.3,470726.3,42803,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936017,726154.00
07/07/2016 20:00,2,0.596,ACTIVE,211.93,341.75,60.002,1467936003,"274151322000083","219011344069620",27.81,24.50,0,333.03,346.86,16.8,14.3,0.106,735810.2,735810.2,31582,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936018,726155.00
07/07/2016 20:00,2,0.615,ACTIVE,212.38,340.85,60.012,1467936003,"274151322000076","219011344069620",28.57,24.30,0,334.54,347.46,17.8,15.3,0.124,784193.5,784193.5,31587,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936019,726156.00
07/07/2016 20:00,2,0.688,ACTIVE,213.06,341.75,59.996,1467936003,"201051344000868","219011344069620",28.29,21.80,0,332.73,351.97,19.7,17.1,0.137,467016.1,467016.1,37902,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936020,726157.00
07/07/2016 20:00,2,0.600,ACTIVE,211.93,341.45,59.959,1467936003,"274151322000095","219011344069620",28.21,24.30,0,333.33,346.56,17.2,14.6,0.106,776199.5,776199.5,31499,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936021,726158.00
07/07/2016 20:00,2,0.668,ACTIVE,212.83,342.95,59.959,1467936003,"201051344000988","219011344069620",27.91,21.80,0,332.13,354.37,18.9,16.3,0.150,463753.1,463753.1,38192,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936022,726159.00
07/07/2016 20:00,2,0.668,ACTIVE,212.61,340.25,60.034,1467936003,"201051344001025","219011344069620",28.71,21.50,0,331.23,350.17,19.4,16.8,0.137,477533.8,477533.8,42694,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936023,726160.00
07/07/2016 20:00,2,0.668,ACTIVE,213.06,341.45,59.996,1467936003,"201051344000458","219011344069620",28.75,22.80,0,333.93,351.97,19.4,16.8,0.141,474590.1,474590.1,38115,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936024,726161.00
07/07/2016 20:00,2,0.672,ACTIVE,213.74,343.25,59.991,1467936003,"201051344000853","219011344069620",28.27,21.50,0,335.14,354.07,19.3,16.7,0.141,473590.9,473590.9,37723,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936024,726162.00
07/07/2016 20:00,2,0.639,ACTIVE,213.06,342.05,60.002,1467936003,"201051344000685","219011344069620",28.55,21.80,0,332.43,351.67,18.5,15.9,0.141,478075.6,478075.6,42568,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936025,726163.00
07/07/2016 20:00,2,0.643,ACTIVE,212.83,341.15,60.023,1467936003,"201051344000917","219011344069620",28.77,22.80,0,330.93,350.47,18.8,16.2,0.137,474973.0,474973.0,42561,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936026,726164.00
07/07/2016 20:00,2,0.656,ACTIVE,212.83,341.45,59.996,1467936003,"201051344001145","219011344069620",28.59,21.30,0,332.73,351.37,19.1,16.5,0.133,480134.6,480134.6,42413,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936027,726165.00
07/07/2016 20:00,2,0.654,ACTIVE,212.83,341.75,59.996,1467936003,"201051344000651","219011344069620",28.51,22.00,0,332.43,351.37,18.9,16.3,0.137,472824.8,472824.8,42753,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936028,726166.00
07/07/2016 20:00,2,0.572,ACTIVE,211.48,341.15,59.991,1467936003,"274151322000088","219011344069620",27.25,24.00,0,332.73,345.96,15.8,13.3,0.097,710116.5,710116.5,31229,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936029,726167.00
07/07/2016 20:00,2,0.402,ACTIVE,212.38,403.07,59.991,1467936003,"274151322000068","219011344069620",37.95,26.80,0,335.14,421.10,15.4,13.0,0.088,604122.0,604122.0,32845,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936030,726168.00
07/07/2016 20:00,2,0.680,ACTIVE,212.61,339.95,59.970,1467936003,"201051344001135","219011344069620",28.88,21.80,0,331.23,349.86,19.9,17.2,0.133,468828.3,468828.3,42683,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936031,726169.00
07/07/2016 20:00,2,0.678,ACTIVE,212.83,341.45,59.949,1467936003,"201051344000594","219011344069620",28.77,21.80,0,332.43,351.97,19.8,17.1,0.141,478686.9,478686.9,38160,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936032,726170.00
07/07/2016 20:00,2,0.662,ACTIVE,212.83,340.85,59.996,1467936003,"201051344001203","219011344069620",28.41,22.30,0,330.93,351.37,19.1,16.5,0.128,476354.2,476354.2,42729,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936033,726171.00
07/07/2016 20:00,2,0.588,ACTIVE,211.70,338.74,59.970,1467936003,"274151322000054","219011344069620",27.71,24.80,0,333.03,346.56,16.5,14.0,0.106,725116.6,725116.6,31259,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936034,726172.00
07/07/2016 20:00,2,0.676,ACTIVE,213.51,341.75,59.991,1467936003,"201051344000867","219011344069620",28.51,22.50,0,332.43,352.57,19.6,17.0,0.133,466090.1,466090.1,38168,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936035,726173.00
07/07/2016 20:00,2,0.670,ACTIVE,212.83,341.45,59.991,1467936003,"201051344001093","219011344069620",28.43,22.30,0,330.93,350.17,19.3,16.7,0.133,474393.6,474393.6,42620,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936035,726174.00
07/07/2016 20:00,2,0.629,ACTIVE,213.06,342.05,59.981,1467936003,"201051344000900","219011344069620",28.92,22.00,0,333.33,351.67,18.4,15.9,0.137,482119.7,482119.7,37550,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936036,726175.00
07/07/2016 20:00,2,0.676,ACTIVE,213.51,342.05,59.965,1467936003,"201051344000648","219011344069620",28.31,21.80,0,333.33,352.57,19.4,16.8,0.141,472871.4,472871.4,37849,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936037,726176.00
07/07/2016 20:00,2,0.662,ACTIVE,213.29,341.75,60.012,1467936003,"201051344000569","219011344069620",29.16,22.00,0,333.33,351.97,19.6,17.0,0.141,482962.1,482962.1,37472,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936038,726177.00
07/07/2016 20:00,2,0.674,ACTIVE,213.06,340.85,59.986,1467936003,"201051344000983","219011344069620",29.08,22.00,0,333.63,352.27,19.9,17.3,0.137,474694.8,474694.8,37965,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936039,726178.00
07/07/2016 20:00,2,0.672,ACTIVE,213.29,342.05,59.991,1467936003,"201051344001158","219011344069620",28.01,21.30,0,333.93,351.67,19.1,16.5,0.141,468131.5,468131.5,38232,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936040,726179.00
07/07/2016 20:00,2,0.646,ACTIVE,213.51,342.95,59.986,1467936003,"201051344000576","219011344069620",28.96,22.00,0,333.33,352.87,19.0,16.4,0.137,475398.6,475398.6,37631,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936041,726180.00
07/07/2016 20:00,2,0.588,ACTIVE,211.93,342.35,59.981,1467936003,"274151322000087","219011344069620",27.59,29.00,0,332.73,346.56,16.4,13.9,0.088,698202.4,698202.4,31403,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936042,726181.00
07/07/2016 20:15,2,0.545,ACTIVE,213.74,340.55,59.975,1467936903,"201051344000645","219011344069620",27.71,22.50,0,333.63,351.67,15.3,12.8,0.102,474985.0,474985.0,37759,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936904,726182.00
07/07/2016 20:15,2,0.461,ACTIVE,212.61,340.85,59.959,1467936903,"274151322000085","219011344069620",27.41,24.50,0,334.54,345.96,12.8,10.4,0.075,726218.8,726218.8,31267,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936905,726183.00
07/07/2016 20:15,2,0.551,ACTIVE,213.74,341.75,59.970,1467936903,"201051344000633","219011344069620",28.55,21.50,0,332.43,353.47,15.9,13.5,0.106,466154.0,466154.0,38249,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936906,726184.00
07/07/2016 20:15,2,0.557,ACTIVE,213.29,340.85,59.959,1467936903,"201051344000469","219011344069620",28.29,20.70,0,331.53,351.37,15.9,13.5,0.106,468074.2,468074.2,38184,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936907,726185.00
07/07/2016 20:15,2,0.545,ACTIVE,212.61,340.25,60.002,1467936903,"201051344000646","219011344069620",28.57,21.30,0,330.93,351.07,15.8,13.3,0.102,470151.1,470151.1,42736,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936908,726186.00
07/07/2016 20:15,2,0.490,ACTIVE,211.93,337.84,59.954,1467936903,"274151322000052","219011344069620",27.61,24.00,0,333.63,346.56,13.8,11.4,0.084,742494.4,742494.4,31505,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936909,726187.00
07/07/2016 20:15,2,0.570,ACTIVE,213.06,340.55,59.965,1467936903,"201051344000585","219011344069620",28.39,21.80,0,332.73,351.37,16.4,13.9,0.102,478161.5,478161.5,42736,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936910,726188.00
07/07/2016 20:15,2,0.523,ACTIVE,212.61,339.04,59.970,1467936903,"201051344001230","219011344069620",28.84,21.00,0,329.73,350.17,15.3,12.9,0.097,473639.2,473639.2,42550,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936911,726189.00
07/07/2016 20:15,2,0.531,ACTIVE,213.06,339.95,59.975,1467936903,"201051344000582","219011344069620",28.21,21.80,0,332.73,350.47,15.2,12.8,0.097,466744.7,466744.7,42684,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936912,726190.00
07/07/2016 20:15,2,0.562,ACTIVE,212.38,339.04,59.970,1467936903,"201051344000955","219011344069620",28.31,21.50,0,331.23,350.47,16.1,13.7,0.102,479742.3,479742.3,42636,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936913,726191.00
07/07/2016 20:15,2,0.297,ACTIVE,212.16,398.86,59.954,1467936903,"274151322000094","219011344069620",37.45,26.30,0,335.14,419.90,11.4,9.1,0.066,604124.9,604124.9,32637,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936914,726192.00
07/07/2016 20:15,2,0.584,ACTIVE,213.29,339.95,59.965,1467936903,"201051344000579","219011344069620",28.41,21.50,0,332.43,351.67,16.8,14.3,0.106,482016.8,482016.8,18253,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936915,726193.00
07/07/2016 20:15,2,0.561,ACTIVE,212.61,339.04,59.981,1467936903,"201051344000890","219011344069620",28.23,21.80,0,331.53,350.47,16.1,13.6,0.097,476987.8,476987.8,42645,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936915,726194.00
07/07/2016 20:15,2,0.547,ACTIVE,212.83,339.95,59.965,1467936903,"201051344000438","219011344069620",28.37,21.50,0,333.03,351.07,15.8,13.3,0.097,478732.5,478732.5,42650,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936916,726195.00
07/07/2016 20:15,2,0.572,ACTIVE,212.83,339.34,59.965,1467936903,"201051344000417","219011344069620",28.27,21.50,0,330.93,350.77,16.4,13.9,0.102,470730.1,470730.1,42804,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936917,726196.00
07/07/2016 20:15,2,0.467,ACTIVE,212.16,337.54,59.965,1467936903,"274151322000083","219011344069620",27.81,24.30,0,333.63,346.56,13.2,10.8,0.084,735813.3,735813.3,31583,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936918,726197.00
07/07/2016 20:15,2,0.490,ACTIVE,212.38,338.74,59.949,1467936903,"274151322000076","219011344069620",28.23,24.00,0,335.14,346.56,14.1,11.6,0.084,784196.8,784196.8,31588,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936919,726198.00
07/07/2016 20:15,2,0.562,ACTIVE,213.06,340.25,59.970,1467936903,"201051344000868","219011344069620",28.01,21.50,0,332.73,351.37,16.0,13.5,0.106,467019.9,467019.9,37903,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936920,726199.00
07/07/2016 20:15,2,0.479,ACTIVE,211.70,340.55,59.949,1467936903,"274151322000095","219011344069620",27.81,24.30,0,333.93,345.66,13.6,11.2,0.088,776202.7,776202.7,31500,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936921,726200.00
07/07/2016 20:15,2,0.535,ACTIVE,213.06,342.05,59.965,1467936903,"201051344000988","219011344069620",27.79,21.50,0,332.43,353.47,15.1,12.7,0.110,463756.7,463756.7,38193,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936922,726201.00
07/07/2016 20:15,2,0.553,ACTIVE,212.83,339.04,59.965,1467936903,"201051344001025","219011344069620",27.79,21.30,0,331.53,350.77,15.6,13.1,0.106,477537.5,477537.5,42695,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936923,726202.00
07/07/2016 20:15,2,0.549,ACTIVE,213.06,339.95,59.928,1467936903,"201051344000458","219011344069620",28.13,22.50,0,332.73,352.27,15.7,13.2,0.106,474593.8,474593.8,38116,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936924,726203.00
07/07/2016 20:15,2,0.553,ACTIVE,213.74,341.75,59.965,1467936903,"201051344000853","219011344069620",27.93,21.50,0,333.93,352.87,15.7,13.2,0.110,473594.6,473594.6,37724,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936925,726204.00
07/07/2016 20:15,2,0.508,ACTIVE,213.29,341.15,59.965,1467936903,"201051344000685","219011344069620",28.77,21.50,0,331.53,351.37,14.8,12.4,0.106,478079.1,478079.1,42569,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936926,726205.00
07/07/2016 20:15,2,0.539,ACTIVE,212.83,340.55,59.959,1467936903,"201051344000917","219011344069620",27.91,22.50,0,331.83,350.77,15.2,12.8,0.097,474976.6,474976.6,42562,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936927,726206.00
07/07/2016 20:15,2,0.523,ACTIVE,213.06,339.95,59.954,1467936903,"201051344001145","219011344069620",28.80,21.00,0,333.33,351.37,15.3,12.9,0.097,480138.2,480138.2,42414,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936927,726207.00
07/07/2016 20:15,2,0.531,ACTIVE,213.06,340.85,59.954,1467936903,"201051344000651","219011344069620",28.33,21.80,0,332.43,351.07,15.3,12.8,0.102,472828.4,472828.4,42754,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936928,726208.00
07/07/2016 20:15,2,0.447,ACTIVE,211.70,337.84,59.954,1467936903,"274151322000088","219011344069620",26.84,23.80,0,333.63,345.06,12.2,9.8,0.075,710119.4,710119.4,31230,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936929,726209.00
07/07/2016 20:15,2,0.314,ACTIVE,212.83,402.77,59.949,1467936903,"274151322000068","219011344069620",37.99,26.50,0,335.74,421.10,12.1,9.7,0.062,604124.8,604124.8,32846,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936930,726210.00
07/07/2016 20:15,2,0.561,ACTIVE,212.61,339.04,59.928,1467936903,"201051344001135","219011344069620",28.19,21.80,0,331.53,350.17,16.0,13.5,0.102,468832.0,468832.0,42684,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936931,726211.00
07/07/2016 20:15,2,0.559,ACTIVE,212.83,339.95,59.959,1467936903,"201051344000594","219011344069620",28.35,21.50,0,331.53,351.37,16.1,13.6,0.110,478690.7,478690.7,38161,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936932,726212.00
07/07/2016 20:15,2,0.547,ACTIVE,213.06,339.65,59.954,1467936903,"201051344001203","219011344069620",27.93,21.80,0,332.43,351.67,15.5,13.0,0.102,476357.8,476357.8,42730,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936933,726213.00
07/07/2016 20:15,2,0.457,ACTIVE,211.93,337.84,59.944,1467936903,"274151322000054","219011344069620",27.69,24.80,0,333.33,345.66,12.8,10.5,0.080,725119.6,725119.6,31260,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936934,726214.00
07/07/2016 20:15,2,0.541,ACTIVE,213.51,339.65,59.949,1467936903,"201051344000867","219011344069620",28.82,22.00,0,331.83,351.67,15.8,13.3,0.102,466093.9,466093.9,38169,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936935,726215.00
07/07/2016 20:15,2,0.553,ACTIVE,212.83,340.55,59.959,1467936903,"201051344001093","219011344069620",28.05,22.00,0,332.13,351.07,15.7,13.3,0.097,474397.3,474397.3,42621,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936936,726216.00
07/07/2016 20:15,2,0.512,ACTIVE,213.29,340.85,59.954,1467936903,"201051344000900","219011344069620",28.31,21.80,0,332.73,351.37,14.7,12.3,0.102,482123.2,482123.2,37551,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936937,726217.00
07/07/2016 20:15,2,0.539,ACTIVE,213.74,340.55,59.965,1467936903,"201051344000648","219011344069620",28.86,21.50,0,333.93,352.27,15.8,13.3,0.102,472875.2,472875.2,37850,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936938,726218.00
07/07/2016 20:15,2,0.545,ACTIVE,213.29,340.25,59.991,1467936903,"201051344000569","219011344069620",28.77,21.80,0,333.63,351.37,15.9,13.5,0.102,482965.9,482965.9,37473,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936939,726219.00
07/07/2016 20:15,2,0.561,ACTIVE,213.29,340.25,59.949,1467936903,"201051344000983","219011344069620",28.35,21.80,0,332.43,351.67,16.1,13.7,0.106,474698.6,474698.6,37966,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936939,726220.00
07/07/2016 20:15,2,0.543,ACTIVE,213.51,340.55,59.954,1467936903,"201051344001158","219011344069620",27.89,21.00,0,331.83,351.07,15.4,12.9,0.106,468135.1,468135.1,38233,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936940,726221.00
07/07/2016 20:15,2,0.543,ACTIVE,213.74,341.15,59.970,1467936903,"201051344000576","219011344069620",28.17,21.80,0,333.03,352.87,15.5,13.0,0.102,475402.2,475402.2,37632,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936941,726222.00
07/07/2016 20:15,2,0.459,ACTIVE,212.16,338.74,59.970,1467936903,"274151322000087","219011344069620",27.29,28.30,0,333.63,346.26,12.7,10.4,0.066,698205.4,698205.4,31404,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467936942,726223.00
07/07/2016 20:30,2,0.268,ACTIVE,213.74,338.44,59.965,1467937803,"201051344000645","219011344069620",26.82,22.00,0,333.93,349.26,7.3,5.2,0.031,474987.6,474987.6,37760,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937805,726224.00
07/07/2016 20:30,2,0.205,ACTIVE,212.61,337.54,59.954,1467937803,"274151322000085","219011344069620",26.10,24.00,0,333.93,344.15,5.5,3.4,0.022,726220.8,726220.8,31268,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937805,726225.00
07/07/2016 20:30,2,0.283,ACTIVE,213.74,339.95,59.970,1467937803,"201051344000633","219011344069620",27.71,21.00,0,332.43,351.67,8.0,5.8,0.035,466156.6,466156.6,38250,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937806,726226.00
