ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 20:30,2,0.293,ACTIVE,213.51,338.74,59.959,1467937803,"201051344000469","219011344069620",27.25,20.30,0,331.83,348.36,8.1,5.9,0.035,468076.9,468076.9,38185,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937807,726227.00
07/07/2016 20:30,2,0.285,ACTIVE,212.83,337.54,59.959,1467937803,"201051344000646","219011344069620",27.49,21.00,0,331.53,346.86,8.0,5.8,0.027,470153.8,470153.8,42737,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937808,726228.00
07/07/2016 20:30,2,0.230,ACTIVE,212.16,338.14,59.959,1467937803,"274151322000052","219011344069620",26.16,23.50,0,333.63,344.15,6.1,4.0,0.031,742496.6,742496.6,31506,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937809,726229.00
07/07/2016 20:30,2,0.301,ACTIVE,213.29,338.44,59.965,1467937803,"201051344000585","219011344069620",27.61,21.50,0,331.83,348.36,8.4,6.2,0.031,478164.2,478164.2,42737,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937810,726230.00
07/07/2016 20:30,2,0.277,ACTIVE,213.06,337.24,59.965,1467937803,"201051344001230","219011344069620",27.04,20.70,0,330.33,346.56,7.7,5.5,0.031,473641.7,473641.7,42551,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937811,726231.00
07/07/2016 20:30,2,0.275,ACTIVE,213.51,338.14,59.970,1467937803,"201051344000582","219011344069620",26.76,21.50,0,332.43,348.06,7.5,5.3,0.027,466747.2,466747.2,42685,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937812,726232.00
07/07/2016 20:30,2,0.299,ACTIVE,212.83,336.94,59.970,1467937803,"201051344000955","219011344069620",27.27,21.30,0,331.23,346.56,8.3,6.1,0.027,479745.0,479745.0,42637,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937813,726233.00
07/07/2016 20:30,2,0.127,ACTIVE,212.61,338.14,59.965,1467937803,"274151322000094","219011344069620",30.73,25.50,0,335.14,409.38,3.9,1.9,0.018,604126.5,604126.5,32638,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937814,726234.00
07/07/2016 20:30,2,0.314,ACTIVE,213.29,338.44,59.965,1467937803,"201051344000579","219011344069620",27.23,21.00,0,332.73,348.36,8.7,6.5,0.031,482019.7,482019.7,18254,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937815,726235.00
07/07/2016 20:30,2,0.293,ACTIVE,213.06,336.94,59.970,1467937803,"201051344000890","219011344069620",27.43,21.30,0,331.23,348.06,8.2,6.0,0.031,476990.5,476990.5,42646,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937816,726236.00
07/07/2016 20:30,2,0.277,ACTIVE,213.29,337.54,59.965,1467937803,"201051344000438","219011344069620",27.81,21.00,0,332.13,347.76,7.8,5.6,0.031,478735.1,478735.1,42651,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937817,726237.00
07/07/2016 20:30,2,0.307,ACTIVE,213.29,337.84,59.991,1467937803,"201051344000417","219011344069620",27.47,21.30,0,331.83,348.06,8.5,6.3,0.031,470732.9,470732.9,42805,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937817,726238.00
07/07/2016 20:30,2,0.199,ACTIVE,212.61,337.84,59.965,1467937803,"274151322000083","219011344069620",26.42,23.80,0,333.63,344.15,5.3,3.2,0.027,735815.3,735815.3,31584,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937818,726239.00
07/07/2016 20:30,2,0.209,ACTIVE,213.06,338.44,59.954,1467937803,"274151322000076","219011344069620",27.51,23.80,0,334.54,345.06,5.8,3.7,0.031,784199.0,784199.0,31589,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937819,726240.00
07/07/2016 20:30,2,0.283,ACTIVE,213.29,338.44,59.970,1467937803,"201051344000868","219011344069620",27.12,21.30,0,332.43,348.36,7.8,5.6,0.027,467022.6,467022.6,37904,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937820,726241.00
07/07/2016 20:30,2,0.203,ACTIVE,212.38,337.54,59.959,1467937803,"274151322000095","219011344069620",26.42,23.50,0,333.63,344.15,5.4,3.3,0.022,776204.8,776204.8,31501,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937821,726242.00
07/07/2016 20:30,2,0.246,ACTIVE,213.29,339.65,59.975,1467937803,"201051344000988","219011344069620",27.55,21.30,0,331.83,350.47,6.9,4.7,0.027,463759.2,463759.2,38194,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937822,726243.00
07/07/2016 20:30,2,0.268,ACTIVE,213.06,336.34,59.965,1467937803,"201051344001025","219011344069620",27.51,21.00,0,332.13,348.06,7.5,5.3,0.027,477540.0,477540.0,42696,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937823,726244.00
07/07/2016 20:30,2,0.275,ACTIVE,213.29,337.84,59.970,1467937803,"201051344000458","219011344069620",27.29,22.30,0,332.73,348.36,7.6,5.4,0.031,474596.5,474596.5,38117,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937824,726245.00
07/07/2016 20:30,2,0.266,ACTIVE,213.96,339.34,59.975,1467937803,"201051344000853","219011344069620",27.87,21.30,0,334.54,350.17,7.5,5.3,0.027,473597.2,473597.2,37725,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937825,726246.00
07/07/2016 20:30,2,0.248,ACTIVE,213.51,338.74,59.991,1467937803,"201051344000685","219011344069620",27.45,21.00,0,332.13,348.66,6.9,4.8,0.027,478081.4,478081.4,42570,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937826,726247.00
07/07/2016 20:30,2,0.266,ACTIVE,213.29,338.14,59.954,1467937803,"201051344000917","219011344069620",27.21,22.00,0,331.23,348.36,7.4,5.2,0.031,474979.1,474979.1,42563,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937826,726248.00
07/07/2016 20:30,2,0.262,ACTIVE,213.51,338.14,59.959,1467937803,"201051344001145","219011344069620",27.41,20.30,0,332.73,348.96,7.3,5.1,0.027,480140.7,480140.7,42415,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937828,726249.00
07/07/2016 20:30,2,0.270,ACTIVE,213.51,338.44,59.981,1467937803,"201051344000651","219011344069620",26.54,21.30,0,333.03,348.06,7.2,5.1,0.031,472830.9,472830.9,42755,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937829,726250.00
07/07/2016 20:30,2,0.182,ACTIVE,211.93,338.14,59.965,1467937803,"274151322000088","219011344069620",25.27,23.80,0,333.03,343.25,4.7,2.6,0.027,710121.2,710121.2,31231,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937829,726251.00
07/07/2016 20:30,2,0.141,ACTIVE,213.06,338.74,59.965,1467937803,"274151322000068","219011344069620",30.87,25.80,0,335.74,415.99,4.4,2.3,0.018,604126.6,604126.6,32847,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937830,726252.00
07/07/2016 20:30,2,0.289,ACTIVE,212.83,336.04,59.996,1467937803,"201051344001135","219011344069620",27.06,21.30,0,331.83,346.86,8.0,5.8,0.031,468834.7,468834.7,42685,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937831,726253.00
07/07/2016 20:30,2,0.275,ACTIVE,213.06,338.14,59.981,1467937803,"201051344000594","219011344069620",27.73,21.30,0,331.83,348.66,7.8,5.6,0.031,478693.3,478693.3,38162,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937832,726254.00
07/07/2016 20:30,2,0.270,ACTIVE,213.29,337.84,59.975,1467937803,"201051344001203","219011344069620",27.23,21.50,0,333.03,349.56,7.5,5.3,0.031,476360.4,476360.4,42731,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937833,726255.00
07/07/2016 20:30,2,0.193,ACTIVE,212.38,337.24,59.970,1467937803,"274151322000054","219011344069620",25.84,24.30,0,333.33,343.85,5.1,3.0,0.013,725121.5,725121.5,31261,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937834,726256.00
07/07/2016 20:30,2,0.266,ACTIVE,213.74,337.54,59.975,1467937803,"201051344000867","219011344069620",27.81,21.80,0,332.13,348.36,7.5,5.4,0.022,466096.4,466096.4,38170,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937835,726257.00
07/07/2016 20:30,2,0.285,ACTIVE,213.29,338.14,59.991,1467937803,"201051344001093","219011344069620",27.31,21.50,0,332.13,348.06,7.9,5.7,0.022,474399.9,474399.9,42622,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937836,726258.00
07/07/2016 20:30,2,0.234,ACTIVE,213.29,338.74,59.944,1467937803,"201051344000900","219011344069620",27.00,21.50,0,332.73,348.36,6.4,4.3,0.027,482125.6,482125.6,37552,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937837,726259.00
07/07/2016 20:30,2,0.275,ACTIVE,213.74,338.44,59.975,1467937803,"201051344000648","219011344069620",27.33,21.00,0,333.03,348.66,7.7,5.5,0.022,472877.8,472877.8,37851,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937838,726260.00
07/07/2016 20:30,2,0.270,ACTIVE,213.51,338.44,59.928,1467937803,"201051344000569","219011344069620",27.63,21.50,0,332.73,348.66,7.5,5.4,0.031,482968.5,482968.5,37474,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937839,726261.00
07/07/2016 20:30,2,0.285,ACTIVE,213.51,338.44,59.965,1467937803,"201051344000983","219011344069620",27.31,21.50,0,332.73,348.66,7.9,5.7,0.031,474701.2,474701.2,37967,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937840,726262.00
07/07/2016 20:30,2,0.252,ACTIVE,213.51,338.74,59.970,1467937803,"201051344001158","219011344069620",27.59,20.70,0,333.03,348.66,7.1,4.9,0.027,468137.6,468137.6,38234,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937841,726263.00
07/07/2016 20:30,2,0.266,ACTIVE,213.96,339.65,59.975,1467937803,"201051344000576","219011344069620",27.29,21.30,0,333.63,349.56,7.4,5.2,0.031,475404.7,475404.7,37633,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937842,726264.00
07/07/2016 20:30,2,0.199,ACTIVE,212.61,338.44,59.965,1467937803,"274151322000087","219011344069620",25.49,27.50,0,333.63,344.15,5.1,3.0,0.009,698207.3,698207.3,31405,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467937843,726265.00
07/07/2016 20:45,2,0.168,ACTIVE,213.74,338.44,59.944,1467938703,"201051344000645","219011344069620",26.26,21.80,0,333.63,344.15,4.5,2.4,0.009,474988.4,474988.4,37761,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938704,726266.00
07/07/2016 20:45,2,0.102,ACTIVE,212.38,337.24,59.975,1467938703,"274151322000085","219011344069620",24.49,23.50,0,334.24,342.65,2.5,0.5,0.004,726221.1,726221.1,31269,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938705,726267.00
07/07/2016 20:45,2,0.193,ACTIVE,213.74,340.25,59.981,1467938703,"201051344000633","219011344069620",25.45,20.70,0,331.83,345.66,5.0,2.9,0.000,466157.6,466157.6,38251,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938706,726268.00
07/07/2016 20:45,2,0.205,ACTIVE,213.29,337.84,59.981,1467938703,"201051344000469","219011344069620",25.07,19.80,0,331.23,343.55,5.2,3.1,0.004,468077.8,468077.8,38186,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938706,726269.00
07/07/2016 20:45,2,0.197,ACTIVE,212.83,336.64,59.981,1467938703,"201051344000646","219011344069620",25.35,20.30,0,331.23,342.95,5.1,3.0,0.000,470154.8,470154.8,42738,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938707,726270.00
07/07/2016 20:45,2,0.127,ACTIVE,211.93,336.34,60.012,1467938703,"274151322000052","219011344069620",24.87,23.00,0,333.33,342.05,3.2,1.2,0.000,742497.1,742497.1,31507,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938708,726271.00
07/07/2016 20:45,2,0.209,ACTIVE,213.29,337.54,59.954,1467938703,"201051344000585","219011344069620",25.56,21.00,0,331.23,342.65,5.4,3.3,0.004,478165.3,478165.3,42738,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938709,726272.00
07/07/2016 20:45,2,0.197,ACTIVE,212.83,337.24,59.986,1467938703,"201051344001230","219011344069620",22.94,20.00,0,330.93,341.75,4.6,2.5,0.000,473642.6,473642.6,42552,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938710,726273.00
07/07/2016 20:45,2,0.189,ACTIVE,213.51,337.54,59.996,1467938703,"201051344000582","219011344069620",24.95,21.00,0,331.83,342.35,4.8,2.7,0.000,466748.0,466748.0,42686,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938711,726274.00
07/07/2016 20:45,2,0.215,ACTIVE,212.61,336.34,59.986,1467938703,"201051344000955","219011344069620",25.15,20.70,0,331.23,341.75,5.5,3.4,0.004,479746.1,479746.1,42638,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938712,726275.00
07/07/2016 20:45,2,0.053,ALERT,212.38,332.13,60.002,1467938703,"274151322000094","219011344069620",27.91,24.00,0,297.26,385.33,1.5,0.0,0.000,604126.6,604126.6,32639,0,0,0,L,1151911521,0,121.78,122.68,0002,20,0,0,0,0,0,0,31,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938714,726276.00
07/07/2016 20:45,2,0.227,ACTIVE,213.29,337.84,59.975,1467938703,"201051344000579","219011344069620",25.60,20.30,0,332.73,343.25,5.9,3.8,0.009,482020.8,482020.8,18255,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938715,726277.00
07/07/2016 20:45,2,0.205,ACTIVE,212.83,336.64,59.970,1467938703,"201051344000890","219011344069620",24.81,21.00,0,331.53,342.65,5.2,3.0,0.004,476991.5,476991.5,42647,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938716,726278.00
07/07/2016 20:45,2,0.197,ACTIVE,213.06,337.84,60.012,1467938703,"201051344000438","219011344069620",25.11,20.30,0,332.43,342.65,5.0,2.9,0.004,478736.0,478736.0,42652,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938717,726279.00
07/07/2016 20:45,2,0.229,ACTIVE,213.29,337.54,59.944,1467938703,"201051344000417","219011344069620",24.97,20.70,0,331.53,342.65,5.8,3.7,0.004,470734.0,470734.0,42806,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938717,726280.00
07/07/2016 20:45,2,0.102,ACTIVE,212.16,336.94,59.981,1467938703,"274151322000083","219011344069620",25.03,23.00,0,333.93,342.35,2.6,0.6,0.000,735815.7,735815.7,31585,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938718,726281.00
07/07/2016 20:45,2,0.188,ACTIVE,213.06,337.84,59.975,1467938703,"201051344000868","219011344069620",25.72,20.70,0,332.73,343.55,4.9,2.8,0.004,467023.5,467023.5,37905,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938720,726282.00
07/07/2016 20:45,2,0.098,ACTIVE,211.93,337.84,59.944,1467938703,"274151322000095","219011344069620",25.47,23.00,0,334.24,342.35,2.5,0.5,0.009,776205.1,776205.1,31502,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938721,726283.00
07/07/2016 20:45,2,0.158,ACTIVE,213.06,338.74,59.991,1467938703,"201051344000988","219011344069620",25.37,20.70,0,331.83,344.76,4.1,2.0,0.009,463759.8,463759.8,38195,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938722,726284.00
07/07/2016 20:45,2,0.182,ACTIVE,212.83,336.34,59.970,1467938703,"201051344001025","219011344069620",25.33,20.30,0,332.13,342.65,4.7,2.6,0.004,477540.8,477540.8,42697,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938723,726285.00
07/07/2016 20:45,2,0.189,ACTIVE,213.06,337.24,59.981,1467938703,"201051344000458","219011344069620",25.37,21.50,0,332.43,343.55,4.9,2.8,0.004,474597.3,474597.3,38118,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938724,726286.00
07/07/2016 20:45,2,0.180,ACTIVE,213.74,339.34,59.965,1467938703,"201051344000853","219011344069620",25.09,20.70,0,334.54,344.45,4.6,2.5,0.009,473598.0,473598.0,37726,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938725,726287.00
07/07/2016 20:45,2,0.172,ACTIVE,213.29,338.14,59.975,1467938703,"201051344000685","219011344069620",24.61,20.30,0,332.13,343.85,4.3,2.3,0.004,478082.2,478082.2,42571,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938726,726288.00
07/07/2016 20:45,2,0.186,ACTIVE,213.06,337.84,59.959,1467938703,"201051344000917","219011344069620",24.85,21.50,0,331.23,342.95,4.7,2.6,0.004,474979.9,474979.9,42564,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938727,726289.00
07/07/2016 20:45,2,0.180,ACTIVE,213.29,337.24,59.970,1467938703,"201051344001145","219011344069620",25.05,20.00,0,333.03,343.55,4.6,2.5,0.000,480141.5,480141.5,42416,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938728,726290.00
07/07/2016 20:45,2,0.188,ACTIVE,213.06,336.94,59.970,1467938703,"201051344000651","219011344069620",25.03,20.70,0,332.73,342.95,4.8,2.7,0.004,472831.7,472831.7,42756,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938729,726291.00
07/07/2016 20:45,2,0.086,ACTIVE,211.70,336.64,59.965,1467938703,"274151322000088","219011344069620",23.30,23.00,0,333.63,341.75,2.0,0.1,0.000,710121.4,710121.4,31232,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938729,726292.00
07/07/2016 20:45,2,0.072,ALERT,212.83,314.40,59.965,1467938703,"274151322000068","219011344069620",25.82,24.00,0,297.26,385.33,1.9,0.0,0.000,604126.8,604126.8,32848,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,27,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938731,726293.00
07/07/2016 20:45,2,0.203,ACTIVE,212.61,335.74,59.970,1467938703,"201051344001135","219011344069620",24.91,20.70,0,331.53,342.35,5.2,3.0,0.004,468835.6,468835.6,42686,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938732,726294.00
07/07/2016 20:45,2,0.195,ACTIVE,213.06,337.84,59.970,1467938703,"201051344000594","219011344069620",25.37,20.70,0,330.93,342.95,5.0,2.9,0.009,478694.3,478694.3,38163,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938733,726295.00
07/07/2016 20:45,2,0.195,ACTIVE,213.06,336.94,59.970,1467938703,"201051344001203","219011344069620",24.81,21.00,0,333.03,343.25,4.9,2.8,0.000,476361.3,476361.3,42732,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938734,726296.00
07/07/2016 20:45,2,0.098,ACTIVE,211.93,336.04,59.970,1467938703,"274151322000054","219011344069620",24.59,23.50,0,333.03,341.15,2.5,0.4,0.000,725121.8,725121.8,31262,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938735,726297.00
07/07/2016 20:45,2,0.191,ACTIVE,213.29,337.24,59.970,1467938703,"201051344000867","219011344069620",25.03,21.50,0,332.73,343.55,4.9,2.8,0.004,466097.3,466097.3,38171,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938736,726298.00
07/07/2016 20:45,2,0.211,ACTIVE,213.06,337.54,59.975,1467938703,"201051344001093","219011344069620",24.87,21.30,0,331.83,342.65,5.3,3.2,0.004,474400.9,474400.9,42623,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938737,726299.00
07/07/2016 20:45,2,0.148,ACTIVE,213.06,337.84,59.965,1467938703,"201051344000900","219011344069620",24.97,21.00,0,332.43,343.85,3.8,1.7,0.004,482126.2,482126.2,37553,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938738,726300.00
07/07/2016 20:45,2,0.199,ACTIVE,213.51,337.54,59.970,1467938703,"201051344000648","219011344069620",25.41,20.70,0,333.63,344.15,5.2,3.1,0.004,472878.7,472878.7,37852,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938739,726301.00
07/07/2016 20:45,2,0.189,ACTIVE,213.29,337.24,59.991,1467938703,"201051344000569","219011344069620",26.14,21.00,0,333.33,343.55,5.0,2.9,0.004,482969.4,482969.4,37475,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938740,726302.00
07/07/2016 20:45,2,0.207,ACTIVE,213.29,337.24,59.965,1467938703,"201051344000983","219011344069620",24.81,21.00,0,331.83,344.15,5.2,3.1,0.000,474702.2,474702.2,37968,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938741,726303.00
07/07/2016 20:45,2,0.180,ACTIVE,213.29,337.54,59.970,1467938703,"201051344001158","219011344069620",25.05,20.00,0,331.83,343.85,4.6,2.5,0.000,468138.4,468138.4,38235,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938741,726304.00
07/07/2016 20:45,2,0.195,ACTIVE,213.74,339.04,60.007,1467938703,"201051344000576","219011344069620",24.13,21.00,0,333.03,344.76,4.8,2.7,0.004,475405.5,475405.5,37634,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938742,726305.00
07/07/2016 20:45,2,0.109,ALERT,212.38,326.12,59.959,1467938703,"274151322000087","219011344069620",23.80,25.50,0,296.36,341.45,2.7,0.6,0.000,698207.5,698207.5,31406,0,0,0,L,1151911521,0,122.01,122.68,0002,22,0,0,0,0,0,0,100,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938744,726306.00
07/07/2016 20:45,2,0.109,ACTIVE,212.61,337.24,59.959,1467938703,"274151322000076","219011344069620",25.56,23.00,0,334.84,341.45,2.8,0.8,0.009,784199.4,784199.4,31590,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467938745,726307.00
07/07/2016 21:00,2,0.090,ALERT,213.96,300.87,59.991,1467939603,"201051344000645","219011344069620",17.14,20.70,0,299.37,340.55,1.6,0.0,0.000,474988.5,474988.5,37762,0,0,0,L,1122011218,0,122.23,122.68,0002,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939605,726308.00
07/07/2016 21:00,2,0.021,ALERT,212.61,299.37,59.991,1467939603,"274151322000085","219011344069620",26.94,22.00,0,297.57,355.28,0.0,0.0,0.000,726221.2,726221.2,31270,0,0,0,L,1151911521,0,122.68,122.46,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1467939606,726309.00
07/07/2016 21:00,2,0.111,ALERT,213.96,300.57,59.996,1467939603,"201051344000633","219011344069620",15.15,19.50,0,296.96,341.75,1.7,0.0,0.000,466157.8,466157.8,38252,0,0,0,L,1122011218,0,122.23,122.91,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939608,726310.00
07/07/2016 21:00,2,0.131,ALERT,213.51,300.57,60.023,1467939603,"201051344000469","219011344069620",16.42,18.70,0,298.17,340.25,2.2,0.2,0.000,468078.1,468078.1,38187,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939610,726311.00
07/07/2016 21:00,2,0.113,ALERT,213.06,300.27,59.991,1467939603,"201051344000646","219011344069620",14.89,19.30,0,297.57,339.04,1.7,0.0,0.000,470155.0,470155.0,42739,0,0,0,L,1122011218,0,122.46,121.78,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939612,726312.00
07/07/2016 21:00,2,0.043,ALERT,212.16,299.07,60.002,1467939603,"274151322000052","219011344069620",27.29,21.50,0,297.26,350.77,0.0,0.0,0.000,742497.2,742497.2,31508,0,0,0,L,1151911521,0,121.55,122.91,0100,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1467939614,726313.00
07/07/2016 21:00,2,0.133,ALERT,213.29,300.57,60.002,1467939603,"201051344000585","219011344069620",15.25,19.80,0,297.87,339.65,2.1,0.1,0.000,478165.6,478165.6,42739,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939616,726314.00
07/07/2016 21:00,2,0.072,ALERT,213.29,300.57,59.996,1467939603,"201051344001230","219011344069620",27.83,19.30,0,298.77,338.44,2.1,0.1,0.000,473642.7,473642.7,42553,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467939618,726315.00
07/07/2016 21:00,2,0.107,ALERT,213.74,301.17,60.018,1467939603,"201051344000582","219011344069620",15.70,19.80,0,299.37,339.34,1.7,0.0,0.000,466748.3,466748.3,42687,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939619,726316.00
07/07/2016 21:00,2,0.131,ALERT,212.83,300.27,59.991,1467939603,"201051344000955","219011344069620",14.19,19.50,0,298.17,338.74,1.9,0.0,0.000,479746.4,479746.4,42639,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939621,726317.00
07/07/2016 21:00,2,0.006,ALERT,212.61,354.37,59.991,1467939603,"274151322000094","219011344069620",12.78,22.30,0,296.96,385.03,0.0,0.0,0.000,604126.6,604126.6,32641,0,0,0,L,1151911521,0,122.01,122.91,0100,18,0,0,0,0,0,0,78,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467939623,726318.00
07/07/2016 21:00,2,0.145,ALERT,213.29,301.47,59.959,1467939603,"201051344000579","219011344069620",15.61,19.30,0,299.67,339.95,2.3,0.3,0.000,482021.2,482021.2,18256,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939625,726319.00
07/07/2016 21:00,2,0.129,ALERT,213.29,300.57,59.986,1467939603,"201051344000890","219011344069620",15.64,19.80,0,299.37,339.34,2.0,0.1,0.000,476991.8,476991.8,42648,0,0,0,L,1122011218,0,122.46,121.55,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939627,726320.00
07/07/2016 21:00,2,0.076,ALERT,213.29,299.97,59.996,1467939603,"201051344000438","219011344069620",28.27,19.50,0,299.07,339.95,2.2,0.2,0.000,478736.3,478736.3,42653,0,0,0,L,1122011218,0,122.46,122.01,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1467939628,726321.00
07/07/2016 21:00,2,0.150,ALERT,213.29,299.67,59.991,1467939603,"201051344000417","219011344069620",14.33,19.50,0,297.87,339.04,2.2,0.2,0.000,470734.4,470734.4,42807,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939630,726322.00
07/07/2016 21:00,2,0.020,ALERT,212.61,299.37,59.996,1467939603,"274151322000083","219011344069620",27.15,21.50,0,297.87,339.04,0.0,0.0,0.000,735815.7,735815.7,31586,0,0,0,L,1151911521,0,122.01,122.91,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467939632,726323.00
07/07/2016 21:00,2,0.047,ALERT,213.06,299.37,60.018,1467939603,"274151322000076","219011344069620",13.70,21.30,0,297.26,349.56,0.7,0.0,0.000,784199.4,784199.4,31591,0,0,0,L,1151911521,0,122.23,123.14,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467939634,726324.00
07/07/2016 21:00,2,0.119,ALERT,213.51,301.47,59.991,1467939603,"201051344000868","219011344069620",14.59,19.50,0,299.67,339.65,1.8,0.0,0.000,467023.7,467023.7,37906,0,0,0,L,1122011218,0,121.55,122.91,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939636,726325.00
07/07/2016 21:00,2,0.012,ALERT,212.61,299.97,59.986,1467939603,"274151322000095","219011344069620",27.33,21.50,0,298.47,338.74,0.0,0.0,0.000,776205.1,776205.1,31503,0,0,0,L,1151911521,0,122.23,122.46,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1467939637,726326.00
07/07/2016 21:00,2,0.088,ALERT,213.51,301.17,59.991,1467939603,"201051344000988","219011344069620",16.10,19.50,0,296.96,341.15,1.4,0.0,0.000,463760.0,463760.0,38196,0,0,0,L,1122011218,0,121.55,122.68,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939639,726327.00
07/07/2016 21:00,2,0.098,ALERT,213.29,299.97,59.959,1467939603,"201051344001025","219011344069620",15.43,19.30,0,298.47,339.95,1.5,0.0,0.000,477541.0,477541.0,42698,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939641,726328.00
07/07/2016 21:00,2,0.107,ALERT,213.29,300.57,59.986,1467939603,"201051344000458","219011344069620",15.66,20.30,0,299.07,339.65,1.7,0.0,0.000,474597.5,474597.5,38119,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939643,726329.00
07/07/2016 21:00,2,0.055,ALERT,213.96,300.27,59.970,1467939603,"201051344000853","219011344069620",28.33,19.30,0,298.77,341.45,1.6,0.0,0.000,473598.2,473598.2,37727,0,0,0,L,1122011218,0,122.23,122.68,0100,19,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1467939645,726330.00
07/07/2016 21:00,2,0.041,ALERT,213.29,299.97,59.991,1467939603,"201051344000685","219011344069620",28.01,19.50,0,297.87,339.95,1.2,0.0,0.000,478082.3,478082.3,42572,0,0,0,L,1122011218,0,122.91,121.78,0100,17,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1467939647,726331.00
07/07/2016 21:00,2,0.066,ALERT,213.06,299.37,59.991,1467939603,"201051344000917","219011344069620",27.85,20.30,0,296.36,339.34,1.9,0.0,0.000,474980.1,474980.1,42565,0,0,0,L,1122011218,0,122.01,122.01,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467939648,726332.00
07/07/2016 21:00,2,0.066,ALERT,213.51,300.57,60.012,1467939603,"201051344001145","219011344069620",28.15,19.00,0,298.17,339.95,1.9,0.0,0.000,480141.7,480141.7,42417,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467939650,726333.00
07/07/2016 21:00,2,0.107,ALERT,213.06,299.07,59.986,1467939603,"201051344000651","219011344069620",13.98,19.50,0,297.87,339.65,1.5,0.0,0.000,472831.9,472831.9,42757,0,0,0,L,1122011218,0,122.46,121.55,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939652,726334.00
07/07/2016 21:00,2,0.008,ALERT,211.70,299.07,59.986,1467939603,"274151322000088","219011344069620",25.58,21.50,0,297.57,350.17,0.0,0.0,0.000,710121.4,710121.4,31233,0,0,0,L,1151911521,0,122.23,122.23,0100,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1467939654,726335.00
07/07/2016 21:00,2,0.008,ALERT,212.83,320.71,59.975,1467939603,"274151322000068","219011344069620",37.75,22.30,0,296.66,385.33,0.0,0.0,0.000,604126.8,604126.8,32850,0,0,0,L,1151911521,0,122.01,122.91,0100,20,0,0,0,0,0,0,71,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467939656,726336.00
07/07/2016 21:00,2,0.127,ALERT,212.61,299.67,60.028,1467939603,"201051344001135","219011344069620",14.47,19.50,0,298.17,339.04,1.9,0.0,0.000,468835.9,468835.9,42687,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939658,726337.00
07/07/2016 21:00,2,0.113,ALERT,213.06,301.77,59.975,1467939603,"201051344000594","219011344069620",15.62,19.50,0,298.77,339.65,1.8,0.0,0.000,478694.5,478694.5,38164,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939660,726338.00
07/07/2016 21:00,2,0.070,ALERT,213.06,299.37,59.986,1467939603,"201051344001203","219011344069620",27.81,20.00,0,298.47,340.85,2.0,0.0,0.000,476361.5,476361.5,42733,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1467939662,726339.00
07/07/2016 21:00,2,0.016,ALERT,212.16,299.37,59.991,1467939603,"274151322000054","219011344069620",26.90,22.00,0,297.57,352.57,0.0,0.0,0.000,725121.8,725121.8,31263,0,0,0,L,1151911521,0,121.78,122.46,0100,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467939663,726340.00
07/07/2016 21:00,2,0.111,ALERT,213.74,300.57,60.028,1467939603,"201051344000867","219011344069620",13.99,20.30,0,298.77,339.95,1.6,0.0,0.000,466097.5,466097.5,38172,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939665,726341.00
07/07/2016 21:00,2,0.100,ALERT,213.06,300.27,59.986,1467939603,"201051344001093","219011344069620",27.67,20.00,0,298.17,339.04,2.8,0.8,0.000,474401.2,474401.2,42624,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1467939667,726342.00
07/07/2016 21:00,2,0.037,ALERT,213.29,300.87,59.991,1467939603,"201051344000900","219011344069620",27.93,19.80,0,299.07,340.25,1.1,0.0,0.000,482126.2,482126.2,37554,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1467939669,726343.00
07/07/2016 21:00,2,0.115,ALERT,213.74,300.27,59.991,1467939603,"201051344000648","219011344069620",14.29,19.50,0,298.47,340.85,1.7,0.0,0.000,472879.0,472879.0,37853,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939671,726344.00
07/07/2016 21:00,2,0.115,ALERT,213.51,301.47,59.991,1467939603,"201051344000569","219011344069620",14.65,19.80,0,299.67,339.95,1.7,0.0,0.000,482969.6,482969.6,37476,0,0,0,L,1122011218,0,121.33,122.91,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467939673,726345.00
07/07/2016 21:00,2,0.086,ALERT,213.51,300.87,59.991,1467939603,"201051344000983","219011344069620",28.13,19.50,0,299.67,339.95,2.5,0.5,0.000,474702.5,474702.5,37969,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1467939675,726346.00
07/07/2016 21:00,2,0.053,ALERT,213.51,300.57,59.996,1467939603,"201051344001158","219011344069620",27.97,19.00,0,298.47,339.95,1.5,0.0,0.000,468138.5,468138.5,38236,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1467939676,726347.00
07/07/2016 21:00,2,0.070,ALERT,213.96,301.47,60.034,1467939603,"201051344000576","219011344069620",27.55,19.50,0,298.77,340.85,2.0,0.0,0.000,475405.7,475405.7,37635,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1467939678,726348.00
07/07/2016 21:00,2,0.031,ALERT,212.83,298.77,59.965,1467939603,"274151322000087","219011344069620",25.86,23.80,0,296.66,337.84,0.0,0.0,0.000,698207.5,698207.5,31408,0,0,0,L,1151911521,0,122.23,122.68,0100,21,0,0,0,0,0,0,18,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1467939680,726349.00
07/07/2016 21:15,2,0.102,ALERT,213.29,299.97,59.986,1467940503,"201051344000645","219011344069620",19.50,19.80,0,298.47,302.37,2.0,0.0,0.000,474988.5,474988.5,37764,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1467940505,726350.00
07/07/2016 21:15,2,0.051,ALERT,212.16,298.47,59.986,1467940503,"274151322000085","219011344069620",18.53,21.30,0,296.66,305.68,1.0,0.0,0.000,726221.2,726221.2,31272,0,0,0,L,1151911521,0,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940507,726351.00
07/07/2016 21:15,2,0.125,ALERT,213.29,299.37,59.986,1467940503,"201051344000633","219011344069620",18.69,18.70,0,296.66,301.77,2.4,0.4,0.000,466157.8,466157.8,38254,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940509,726352.00
07/07/2016 21:15,2,0.141,ALERT,212.83,299.67,59.991,1467940503,"201051344000469","219011344069620",19.32,18.00,0,297.26,301.77,2.8,0.8,0.000,468078.2,468078.2,38189,0,0,0,L,1122011218,0,121.10,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1467940511,726353.00
07/07/2016 21:15,2,0.125,ALERT,212.16,299.07,59.986,1467940503,"201051344000646","219011344069620",18.37,18.70,0,297.57,301.77,2.4,0.3,0.000,470155.0,470155.0,42741,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940513,726354.00
07/07/2016 21:15,2,0.076,ALERT,211.70,297.57,59.991,1467940503,"274151322000052","219011344069620",18.03,20.30,0,296.36,305.68,1.4,0.0,0.000,742497.2,742497.2,31510,0,0,0,L,1151911521,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940514,726355.00
07/07/2016 21:15,2,0.141,ALERT,212.61,299.37,59.970,1467940503,"201051344000585","219011344069620",18.75,19.00,0,297.57,302.07,2.7,0.7,0.000,478165.7,478165.7,42741,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940516,726356.00
07/07/2016 21:15,2,0.129,ALERT,212.38,299.37,59.991,1467940503,"201051344001230","219011344069620",16.42,18.70,0,298.17,302.07,2.1,0.2,0.000,473642.7,473642.7,42555,0,0,0,L,1122011218,0,122.01,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940518,726357.00
07/07/2016 21:15,2,0.117,ALERT,212.83,299.67,59.986,1467940503,"201051344000582","219011344069620",19.18,19.30,0,298.47,302.37,2.3,0.3,0.000,466748.3,466748.3,42689,0,0,0,L,1122011218,0,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940520,726358.00
07/07/2016 21:15,2,0.143,ALERT,212.16,299.07,59.986,1467940503,"201051344000955","219011344069620",18.19,19.00,0,298.17,301.77,2.6,0.6,0.000,479746.5,479746.5,42641,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940521,726359.00
07/07/2016 21:15,2,0.000,ALERT,211.70,297.26,59.986,1467940503,"274151322000094","219011344069620",38.01,21.00,0,296.36,363.99,0.0,0.0,0.000,604126.6,604126.6,32643,0,0,0,L,1151911521,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940523,726360.00
07/07/2016 21:15,2,0.156,ALERT,212.61,299.97,60.023,1467940503,"201051344000579","219011344069620",19.04,18.70,0,299.07,303.28,3.0,1.0,0.000,482021.4,482021.4,18258,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940525,726361.00
07/07/2016 21:15,2,0.139,ALERT,212.38,299.37,59.949,1467940503,"201051344000890","219011344069620",19.28,19.30,0,298.47,302.68,2.7,0.7,0.000,476991.9,476991.9,42650,0,0,0,L,1122011218,0,122.01,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940527,726362.00
07/07/2016 21:15,2,0.135,ALERT,212.61,299.07,60.002,1467940503,"201051344000438","219011344069620",18.53,18.70,0,298.17,302.07,2.5,0.5,0.000,478736.3,478736.3,42655,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940529,726363.00
07/07/2016 21:15,2,0.162,ALERT,212.83,298.47,59.996,1467940503,"201051344000417","219011344069620",18.49,19.00,0,297.26,301.17,3.0,1.0,0.000,470734.6,470734.6,42809,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940531,726364.00
07/07/2016 21:15,2,0.053,ALERT,211.93,298.17,59.981,1467940503,"274151322000083","219011344069620",18.31,20.30,0,296.96,305.68,1.0,0.0,0.000,735815.7,735815.7,31588,0,0,0,L,1151911521,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940533,726365.00
07/07/2016 21:15,2,0.055,ALERT,212.38,298.17,59.991,1467940503,"274151322000076","219011344069620",19.38,20.30,0,296.66,305.38,1.1,0.0,0.000,784199.4,784199.4,31593,0,0,0,L,1151911521,0,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940534,726366.00
07/07/2016 21:15,2,0.131,ALERT,212.83,300.57,59.996,1467940503,"201051344000868","219011344069620",18.73,19.00,0,299.07,303.28,2.5,0.5,0.000,467023.7,467023.7,37908,0,0,0,L,1122011218,0,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940536,726367.00
07/07/2016 21:15,2,0.047,ALERT,211.70,299.07,59.991,1467940503,"274151322000095","219011344069620",19.14,20.30,0,297.87,306.28,0.9,0.0,0.000,776205.1,776205.1,31505,0,0,0,L,1151911521,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940538,726368.00
07/07/2016 21:15,2,0.098,ALERT,212.61,299.67,59.991,1467940503,"201051344000988","219011344069620",19.54,19.00,0,296.06,302.68,2.0,0.0,0.000,463760.0,463760.0,38198,0,0,0,L,1122011218,0,121.10,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1467940540,726369.00
07/07/2016 21:15,2,0.113,ALERT,212.38,298.17,59.986,1467940503,"201051344001025","219011344069620",19.56,18.70,0,297.57,302.37,2.3,0.3,0.000,477541.0,477541.0,42700,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940542,726370.00
