ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 21:15,2,0.123,ALERT,212.61,299.67,60.002,1467940503,"201051344000458","219011344069620",19.40,19.80,0,298.47,303.28,2.4,0.4,0.000,474597.5,474597.5,38121,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1467940543,726371.00
07/07/2016 21:15,2,0.111,ALERT,213.29,299.67,60.028,1467940503,"201051344000853","219011344069620",18.09,18.70,0,298.47,302.68,2.0,0.1,0.000,473598.2,473598.2,37729,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940545,726372.00
07/07/2016 21:15,2,0.098,ALERT,213.06,299.07,60.007,1467940503,"201051344000685","219011344069620",18.59,18.70,0,297.87,301.47,1.9,0.0,0.000,478082.3,478082.3,42574,0,0,0,L,1122011218,0,122.68,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940547,726373.00
07/07/2016 21:15,2,0.119,ALERT,212.83,298.77,60.002,1467940503,"201051344000917","219011344069620",18.09,19.80,0,296.66,301.17,2.2,0.2,0.000,474980.1,474980.1,42567,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940549,726374.00
07/07/2016 21:15,2,0.119,ALERT,213.06,299.67,59.986,1467940503,"201051344001145","219011344069620",18.79,18.30,0,298.47,302.37,2.3,0.3,0.000,480141.7,480141.7,42419,0,0,0,L,1122011218,0,122.01,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940551,726375.00
07/07/2016 21:15,2,0.121,ALERT,212.61,298.77,59.986,1467940503,"201051344000651","219011344069620",19.10,18.70,0,297.57,301.17,2.4,0.4,0.000,472831.9,472831.9,42759,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940553,726376.00
07/07/2016 21:15,2,0.039,ALERT,211.70,298.17,59.986,1467940503,"274151322000088","219011344069620",17.99,20.70,0,296.36,305.08,0.7,0.0,0.000,710121.4,710121.4,31235,0,0,0,L,1151911521,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940555,726377.00
07/07/2016 21:15,2,0.010,ALERT,212.38,296.96,59.981,1467940503,"274151322000068","219011344069620",38.41,21.30,0,296.06,369.40,0.0,0.0,0.000,604126.8,604126.8,32852,0,0,0,L,1151911521,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940556,726378.00
07/07/2016 21:15,2,0.141,ALERT,212.38,299.07,59.986,1467940503,"201051344001135","219011344069620",19.64,19.00,0,298.17,302.07,2.8,0.8,0.000,468836.0,468836.0,42689,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940558,726379.00
07/07/2016 21:15,2,0.127,ALERT,212.61,300.57,59.986,1467940503,"201051344000594","219011344069620",19.84,19.00,0,298.17,302.98,2.6,0.6,0.000,478694.5,478694.5,38166,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1467940560,726380.00
07/07/2016 21:15,2,0.127,ALERT,212.83,299.07,59.991,1467940503,"201051344001203","219011344069620",18.53,19.30,0,297.87,303.28,2.4,0.4,0.000,476361.5,476361.5,42735,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940562,726381.00
07/07/2016 21:15,2,0.049,ALERT,211.70,298.77,59.981,1467940503,"274151322000054","219011344069620",18.81,21.30,0,296.66,305.38,0.9,0.0,0.000,725121.8,725121.8,31265,0,0,0,L,1151911521,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940564,726382.00
07/07/2016 21:15,2,0.125,ALERT,213.06,299.97,59.991,1467940503,"201051344000867","219011344069620",19.34,19.50,0,298.17,302.98,2.5,0.5,0.000,466097.5,466097.5,38174,0,0,0,L,1122011218,0,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940565,726383.00
07/07/2016 21:15,2,0.156,ALERT,212.61,299.07,59.986,1467940503,"201051344001093","219011344069620",18.47,19.50,0,297.87,301.47,2.9,0.9,0.000,474401.4,474401.4,42626,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940567,726384.00
07/07/2016 21:15,2,0.086,ALERT,212.83,299.97,59.981,1467940503,"201051344000900","219011344069620",18.67,19.00,0,298.17,302.37,1.6,0.0,0.000,482126.2,482126.2,37556,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940569,726385.00
07/07/2016 21:15,2,0.133,ALERT,213.06,299.37,59.986,1467940503,"201051344000648","219011344069620",19.70,18.70,0,297.87,302.68,2.7,0.7,0.000,472879.0,472879.0,37855,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940571,726386.00
07/07/2016 21:15,2,0.131,ALERT,212.83,300.27,59.986,1467940503,"201051344000569","219011344069620",19.66,19.00,0,299.07,303.28,2.6,0.6,0.000,482969.6,482969.6,37478,0,0,0,L,1122011218,0,120.88,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1467940573,726387.00
07/07/2016 21:15,2,0.139,ALERT,212.83,299.97,59.991,1467940503,"201051344000983","219011344069620",19.42,19.00,0,298.77,302.98,2.8,0.7,0.000,474702.6,474702.6,37971,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940575,726388.00
07/07/2016 21:15,2,0.115,ALERT,212.83,299.37,59.996,1467940503,"201051344001158","219011344069620",19.44,18.30,0,297.87,302.37,2.3,0.3,0.000,468138.5,468138.5,38238,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940576,726389.00
07/07/2016 21:15,2,0.121,ALERT,213.06,300.27,60.012,1467940503,"201051344000576","219011344069620",18.69,19.00,0,298.47,302.68,2.3,0.3,0.000,475405.7,475405.7,37637,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940578,726390.00
07/07/2016 21:15,2,0.064,ALERT,211.93,297.87,60.002,1467940503,"274151322000087","219011344069620",17.83,22.50,0,296.06,304.78,1.2,0.0,0.000,698207.5,698207.5,31410,0,0,0,L,1151911521,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467940580,726391.00
07/07/2016 21:30,2,0.094,ACTIVE_NO_POWER,213.29,299.37,60.023,1467941403,"201051344000645","219011344069620",17.49,19.50,0,297.87,301.77,1.7,0.0,0.000,474988.6,474988.6,37766,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941405,726392.00
07/07/2016 21:30,2,0.049,ACTIVE_NO_POWER,211.70,298.17,59.981,1467941403,"274151322000085","219011344069620",14.91,20.70,0,296.36,300.57,0.7,0.0,0.000,726221.2,726221.2,31274,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941406,726393.00
07/07/2016 21:30,2,0.117,ACTIVE_NO_POWER,213.06,299.07,59.981,1467941403,"201051344000633","219011344069620",15.80,18.30,0,296.06,300.87,1.9,0.0,0.000,466158.0,466158.0,38256,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941407,726394.00
07/07/2016 21:30,2,0.133,ACTIVE,212.61,299.07,59.981,1467941403,"201051344000469","219011344069620",16.94,17.80,0,297.26,301.47,2.3,0.3,0.000,468078.4,468078.4,38191,0,0,0,L,1122011218,0,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941408,726395.00
07/07/2016 21:30,2,0.119,ACTIVE_NO_POWER,212.38,299.67,59.981,1467941403,"201051344000646","219011344069620",15.53,18.30,0,296.36,301.17,1.9,0.0,0.000,470155.2,470155.2,42743,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941408,726396.00
07/07/2016 21:30,2,0.043,ALERT,211.70,299.07,59.975,1467941403,"274151322000052","219011344069620",27.39,20.00,0,295.76,300.57,0.0,0.0,0.000,742497.2,742497.2,31512,0,0,0,L,1151911521,0,121.10,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467941410,726397.00
07/07/2016 21:30,2,0.133,ACTIVE,212.83,299.97,59.975,1467941403,"201051344000585","219011344069620",15.61,19.00,0,296.66,301.77,2.1,0.1,0.000,478166.0,478166.0,42743,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941411,726398.00
07/07/2016 21:30,2,0.070,ALERT,212.83,299.97,59.986,1467941403,"201051344001230","219011344069620",27.95,18.30,0,296.96,301.77,2.0,0.1,0.000,473642.9,473642.9,42557,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1467941413,726399.00
07/07/2016 21:30,2,0.109,ACTIVE_NO_POWER,213.29,300.57,59.986,1467941403,"201051344000582","219011344069620",15.94,19.00,0,298.17,302.07,1.8,0.0,0.000,466748.4,466748.4,42691,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941414,726400.00
07/07/2016 21:30,2,0.133,ACTIVE_NO_POWER,212.38,299.37,60.028,1467941403,"201051344000955","219011344069620",14.95,18.70,0,297.26,301.17,2.0,0.0,0.000,479746.7,479746.7,42643,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941415,726401.00
07/07/2016 21:30,2,0.000,ALERT,211.70,303.58,60.002,1467941403,"274151322000094","219011344069620",37.53,20.30,0,295.76,369.70,0.0,0.0,0.000,604126.6,604126.6,32645,0,0,0,L,1151911521,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467941417,726402.00
07/07/2016 21:30,2,0.145,ACTIVE,212.61,299.67,59.970,1467941403,"201051344000579","219011344069620",15.92,18.30,0,298.47,302.37,2.3,0.3,0.000,482021.7,482021.7,18260,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941418,726403.00
07/07/2016 21:30,2,0.131,ACTIVE,212.61,299.97,59.986,1467941403,"201051344000890","219011344069620",16.32,19.00,0,297.57,302.68,2.2,0.2,0.000,476992.2,476992.2,42652,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941418,726404.00
07/07/2016 21:30,2,0.076,ALERT,212.83,299.67,59.954,1467941403,"201051344000438","219011344069620",28.33,18.30,0,297.57,301.77,2.2,0.2,0.000,478736.5,478736.5,42657,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467941420,726405.00
07/07/2016 21:30,2,0.150,ACTIVE,212.83,298.77,59.975,1467941403,"201051344000417","219011344069620",14.69,18.70,0,296.66,300.87,2.2,0.2,0.000,470734.9,470734.9,42811,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941421,726406.00
07/07/2016 21:30,2,0.020,ALERT,211.70,298.77,60.018,1467941403,"274151322000083","219011344069620",27.25,20.00,0,296.66,300.57,0.0,0.0,0.000,735815.7,735815.7,31590,0,0,0,L,1151911521,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1467941423,726407.00
07/07/2016 21:30,2,0.049,ACTIVE_NO_POWER,212.16,298.47,60.023,1467941403,"274151322000076","219011344069620",16.02,20.00,0,296.36,300.57,0.8,0.0,0.000,784199.4,784199.4,31595,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941424,726408.00
07/07/2016 21:30,2,0.121,ACTIVE_NO_POWER,212.61,300.27,59.991,1467941403,"201051344000868","219011344069620",15.25,18.70,0,298.47,302.37,1.9,0.0,0.000,467023.9,467023.9,37910,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941425,726409.00
07/07/2016 21:30,2,0.041,ACTIVE_NO_POWER,211.93,299.37,59.975,1467941403,"274151322000095","219011344069620",15.29,20.00,0,297.26,301.17,0.6,0.0,0.000,776205.1,776205.1,31507,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941426,726410.00
07/07/2016 21:30,2,0.090,ACTIVE_NO_POWER,212.61,299.37,59.991,1467941403,"201051344000988","219011344069620",16.46,18.70,0,295.16,301.47,1.5,0.0,0.000,463760.0,463760.0,38200,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941427,726411.00
07/07/2016 21:30,2,0.102,ACTIVE_NO_POWER,212.61,298.77,60.012,1467941403,"201051344001025","219011344069620",15.74,18.30,0,296.66,302.07,1.6,0.0,0.000,477541.1,477541.1,42702,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941427,726412.00
07/07/2016 21:30,2,0.105,ACTIVE_NO_POWER,212.61,299.37,59.986,1467941403,"201051344000458","219011344069620",15.76,19.50,0,297.87,302.37,1.7,0.0,0.000,474597.7,474597.7,38123,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941428,726413.00
07/07/2016 21:30,2,0.057,ALERT,213.29,299.37,59.991,1467941403,"201051344000853","219011344069620",28.37,18.30,0,297.87,301.77,1.6,0.0,0.000,473598.3,473598.3,37731,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1467941430,726414.00
07/07/2016 21:30,2,0.041,ALERT,213.06,299.67,60.007,1467941403,"201051344000685","219011344069620",28.07,18.70,0,297.26,301.47,1.2,0.0,0.000,478082.3,478082.3,42576,0,0,0,L,1122011218,0,122.68,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1467941432,726415.00
07/07/2016 21:30,2,0.064,ALERT,213.06,299.37,59.996,1467941403,"201051344000917","219011344069620",27.95,19.30,0,296.06,301.17,1.9,0.0,0.000,474980.2,474980.2,42569,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1467941434,726416.00
07/07/2016 21:30,2,0.068,ALERT,212.83,299.67,59.991,1467941403,"201051344001145","219011344069620",28.21,18.00,0,297.87,302.37,2.0,0.0,0.000,480141.8,480141.8,42421,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467941436,726417.00
07/07/2016 21:30,2,0.111,ACTIVE_NO_POWER,212.83,299.07,59.986,1467941403,"201051344000651","219011344069620",14.13,18.30,0,296.66,301.17,1.6,0.0,0.000,472832.0,472832.0,42761,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941437,726418.00
07/07/2016 21:30,2,0.008,ALERT,211.48,298.47,59.970,1467941403,"274151322000088","219011344069620",26.00,20.30,0,296.36,300.27,0.0,0.0,0.000,710121.4,710121.4,31237,0,0,0,L,1151911521,0,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1467941438,726419.00
07/07/2016 21:30,2,0.008,ALERT,212.38,345.06,59.981,1467941403,"274151322000068","219011344069620",37.83,20.70,0,295.46,374.51,0.0,0.0,0.000,604126.8,604126.8,32854,0,0,0,L,1151911521,0,122.23,122.46,0100,19,0,0,0,0,0,0,17,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467941440,726420.00
07/07/2016 21:30,2,0.129,ACTIVE_NO_POWER,212.38,299.67,59.949,1467941403,"201051344001135","219011344069620",14.53,18.70,0,297.57,302.07,1.9,0.0,0.000,468836.3,468836.3,42691,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941441,726421.00
07/07/2016 21:30,2,0.113,ACTIVE_NO_POWER,212.38,299.97,59.991,1467941403,"201051344000594","219011344069620",15.53,18.70,0,297.87,302.07,1.8,0.0,0.000,478694.7,478694.7,38168,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941442,726422.00
07/07/2016 21:30,2,0.068,ALERT,212.83,299.37,59.986,1467941403,"201051344001203","219011344069620",27.87,18.70,0,296.96,303.28,1.9,0.0,0.000,476361.6,476361.6,42737,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1467941444,726423.00
07/07/2016 21:30,2,0.016,ALERT,211.70,298.77,60.023,1467941403,"274151322000054","219011344069620",27.19,20.70,0,296.36,300.87,0.0,0.0,0.000,725121.8,725121.8,31267,0,0,0,L,1151911521,0,122.01,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467941446,726424.00
07/07/2016 21:30,2,0.113,ACTIVE_NO_POWER,213.06,299.37,59.996,1467941403,"201051344000867","219011344069620",13.88,19.30,0,297.87,302.07,1.6,0.0,0.000,466097.7,466097.7,38176,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941447,726425.00
07/07/2016 21:30,2,0.102,ALERT,212.83,299.67,59.944,1467941403,"201051344001093","219011344069620",27.73,19.00,0,296.96,301.47,2.9,0.8,0.000,474401.7,474401.7,42628,0,0,0,L,1122011218,0,121.78,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1467941448,726426.00
07/07/2016 21:30,2,0.035,ALERT,212.61,299.67,59.991,1467941403,"201051344000900","219011344069620",27.95,18.70,0,297.87,301.47,1.0,0.0,0.000,482126.2,482126.2,37558,0,0,0,L,1122011218,0,121.33,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1467941450,726427.00
07/07/2016 21:30,2,0.076,ALERT,213.06,298.77,59.996,1467941403,"201051344000648","219011344069620",28.09,18.30,0,297.57,301.77,2.2,0.2,0.000,472879.2,472879.2,37857,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1467941453,726428.00
07/07/2016 21:30,2,0.113,ACTIVE_NO_POWER,212.83,299.97,59.991,1467941403,"201051344000569","219011344069620",13.66,18.70,0,298.47,302.37,1.6,0.0,0.000,482969.8,482969.8,37480,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467941454,726429.00
07/07/2016 21:30,2,0.084,ALERT,212.61,299.67,59.996,1467941403,"201051344000983","219011344069620",28.15,18.70,0,298.47,302.07,2.5,0.4,0.000,474702.8,474702.8,37973,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1467941455,726430.00
07/07/2016 21:30,2,0.055,ALERT,212.83,299.37,59.986,1467941403,"201051344001158","219011344069620",27.99,18.00,0,297.57,301.17,1.6,0.0,0.000,468138.7,468138.7,38240,0,0,0,L,1122011218,0,121.10,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1467941457,726431.00
07/07/2016 21:30,2,0.068,ALERT,213.29,300.27,59.991,1467941403,"201051344000576","219011344069620",27.55,18.70,0,297.87,301.77,1.9,0.0,0.000,475405.8,475405.8,37639,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467941459,726432.00
07/07/2016 21:30,2,0.031,ALERT,211.93,297.87,59.981,1467941403,"274151322000087","219011344069620",26.28,21.80,0,295.76,299.97,0.0,0.0,0.000,698207.5,698207.5,31412,0,0,0,L,1151911521,0,122.01,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1467941461,726433.00
07/07/2016 21:45,2,0.000,ALERT,213.06,299.67,60.023,1467942303,"201051344000645","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,474988.6,474988.6,37767,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942305,726434.00
07/07/2016 21:45,2,0.000,ALERT,211.93,298.47,59.986,1467942303,"274151322000085","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,726221.2,726221.2,31275,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1467942307,726435.00
07/07/2016 21:45,2,0.000,ALERT,213.29,299.37,59.944,1467942303,"201051344000633","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,466158.0,466158.0,38257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942309,726436.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.37,59.938,1467942303,"201051344000469","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,468078.5,468078.5,38192,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942311,726437.00
07/07/2016 21:45,2,0.000,ALERT,211.93,298.77,59.981,1467942303,"201051344000646","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,470155.2,470155.2,42744,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942313,726438.00
07/07/2016 21:45,2,0.000,ALERT,211.48,298.17,60.018,1467942303,"274151322000052","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,742497.2,742497.2,31514,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1467942314,726439.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.07,59.981,1467942303,"201051344000585","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,478166.0,478166.0,42744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942316,726440.00
07/07/2016 21:45,2,0.000,ALERT,212.38,299.07,59.991,1467942303,"201051344001230","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,473642.9,473642.9,42559,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942318,726441.00
07/07/2016 21:45,2,0.000,ALERT,212.83,299.67,59.991,1467942303,"201051344000582","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,466748.4,466748.4,42692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942320,726442.00
07/07/2016 21:45,2,0.000,ALERT,211.93,298.77,59.981,1467942303,"201051344000955","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,479746.7,479746.7,42644,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942322,726443.00
07/07/2016 21:45,2,0.000,ALERT,211.93,298.17,59.986,1467942303,"274151322000094","219011344069620",0.00,19.80,0,295.76,357.98,0.0,0.0,0.000,604126.6,604126.6,32647,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1467942323,726444.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.97,59.986,1467942303,"201051344000579","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,482021.8,482021.8,18261,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942325,726445.00
07/07/2016 21:45,2,0.000,ALERT,212.16,299.07,59.949,1467942303,"201051344000890","219011344069620",0.00,18.70,0,298.17,304.48,0.0,0.0,0.000,476992.2,476992.2,42653,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942327,726446.00
07/07/2016 21:45,2,0.000,ALERT,212.38,299.07,59.996,1467942303,"201051344000438","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,478736.6,478736.6,42659,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942329,726447.00
07/07/2016 21:45,2,0.000,ALERT,212.38,298.17,59.981,1467942303,"201051344000417","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,470735.1,470735.1,42812,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942331,726448.00
07/07/2016 21:45,2,0.000,ALERT,211.70,298.77,59.981,1467942303,"274151322000083","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,735815.7,735815.7,31592,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1467942332,726449.00
07/07/2016 21:45,2,0.000,ALERT,212.16,299.07,60.023,1467942303,"274151322000076","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,784199.4,784199.4,31596,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942334,726450.00
07/07/2016 21:45,2,0.000,ALERT,212.61,300.27,59.991,1467942303,"201051344000868","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,467023.9,467023.9,37911,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942336,726451.00
07/07/2016 21:45,2,0.000,ALERT,211.70,299.67,60.002,1467942303,"274151322000095","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,776205.1,776205.1,31508,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1467942338,726452.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.67,59.991,1467942303,"201051344000988","219011344069620",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,463760.0,463760.0,38201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942340,726453.00
07/07/2016 21:45,2,0.000,ALERT,212.16,298.47,59.986,1467942303,"201051344001025","219011344069620",0.00,17.80,0,297.26,303.88,0.0,0.0,0.000,477541.1,477541.1,42703,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942341,726454.00
07/07/2016 21:45,2,0.000,ALERT,212.61,300.27,59.991,1467942303,"201051344000458","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,474597.7,474597.7,38124,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942343,726455.00
07/07/2016 21:45,2,0.000,ALERT,213.29,299.97,59.981,1467942303,"201051344000853","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,473598.3,473598.3,37733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942345,726456.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.07,59.986,1467942303,"201051344000685","219011344069620",0.00,18.00,0,297.26,303.58,0.0,0.0,0.000,478082.3,478082.3,42578,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942347,726457.00
07/07/2016 21:45,2,0.000,ALERT,212.61,298.77,59.996,1467942303,"201051344000917","219011344069620",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,474980.2,474980.2,42571,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942348,726458.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.37,60.028,1467942303,"201051344001145","219011344069620",0.00,17.80,0,298.17,304.48,0.0,0.0,0.000,480141.8,480141.8,42423,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942350,726459.00
07/07/2016 21:45,2,0.000,ALERT,212.38,298.17,59.991,1467942303,"201051344000651","219011344069620",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,472832.0,472832.0,42762,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942352,726460.00
07/07/2016 21:45,2,0.000,ALERT,211.25,298.47,59.986,1467942303,"274151322000088","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,710121.4,710121.4,31239,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1467942354,726461.00
07/07/2016 21:45,2,0.000,ALERT,212.38,297.87,59.991,1467942303,"274151322000068","219011344069620",0.00,20.00,0,295.76,362.49,0.0,0.0,0.000,604126.8,604126.8,32856,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1467942356,726462.00
07/07/2016 21:45,2,0.000,ALERT,212.16,299.37,60.028,1467942303,"201051344001135","219011344069620",0.00,18.00,0,297.87,303.88,0.0,0.0,0.000,468836.3,468836.3,42692,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942358,726463.00
07/07/2016 21:45,2,0.000,ALERT,212.61,300.87,59.991,1467942303,"201051344000594","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,478694.7,478694.7,38169,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942359,726464.00
07/07/2016 21:45,2,0.000,ALERT,212.38,298.77,59.986,1467942303,"201051344001203","219011344069620",0.00,18.30,0,297.57,304.78,0.0,0.0,0.000,476361.6,476361.6,42739,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942361,726465.00
07/07/2016 21:45,2,0.000,ALERT,211.70,298.77,59.991,1467942303,"274151322000054","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,725121.8,725121.8,31269,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1467942363,726466.00
07/07/2016 21:45,2,0.000,ALERT,213.06,299.67,59.970,1467942303,"201051344000867","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,466097.7,466097.7,38177,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942365,726467.00
07/07/2016 21:45,2,0.000,ALERT,212.38,299.07,59.981,1467942303,"201051344001093","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,474401.8,474401.8,42630,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942367,726468.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.97,59.949,1467942303,"201051344000900","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,482126.2,482126.2,37560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942368,726469.00
07/07/2016 21:45,2,0.000,ALERT,213.06,299.37,59.959,1467942303,"201051344000648","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,472879.2,472879.2,37859,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942370,726470.00
07/07/2016 21:45,2,0.000,ALERT,212.61,300.57,59.986,1467942303,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,482969.9,482969.9,37481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942372,726471.00
07/07/2016 21:45,2,0.000,ALERT,212.61,299.97,59.991,1467942303,"201051344000983","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,474702.9,474702.9,37975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942374,726472.00
07/07/2016 21:45,2,0.000,ALERT,212.83,299.67,59.944,1467942303,"201051344001158","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,468138.7,468138.7,38242,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942376,726473.00
07/07/2016 21:45,2,0.000,ALERT,213.06,300.57,59.981,1467942303,"201051344000576","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,475405.8,475405.8,37641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467942378,726474.00
07/07/2016 21:45,2,0.000,ALERT,212.16,298.47,60.012,1467942303,"274151322000087","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,698207.5,698207.5,31414,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1467942379,726475.00
07/07/2016 22:00,2,0.000,ALERT,212.61,298.47,60.002,1467943204,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,474988.6,474988.6,37769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943206,726476.00
07/07/2016 22:00,2,0.000,ALERT,211.70,297.57,59.996,1467943204,"274151322000085","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,726221.2,726221.2,31277,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943208,726477.00
07/07/2016 22:00,2,0.000,ALERT,212.83,298.17,59.986,1467943204,"201051344000633","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,466158.0,466158.0,38259,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943209,726478.00
07/07/2016 22:00,2,0.000,ALERT,212.38,298.17,60.012,1467943204,"201051344000469","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,468078.5,468078.5,38194,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943211,726479.00
07/07/2016 22:00,2,0.000,ALERT,211.93,298.17,60.002,1467943204,"201051344000646","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,470155.2,470155.2,42746,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943213,726480.00
07/07/2016 22:00,2,0.000,ALERT,211.48,296.96,60.007,1467943204,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,742497.2,742497.2,31516,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943215,726481.00
07/07/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1467943204,"201051344000585","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,478166.0,478166.0,42746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943217,726482.00
07/07/2016 22:00,2,0.000,ALERT,212.16,298.77,59.996,1467943204,"201051344001230","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,473642.9,473642.9,42561,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943218,726483.00
07/07/2016 22:00,2,0.000,ALERT,212.61,299.37,60.007,1467943204,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,466748.4,466748.4,42694,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943220,726484.00
07/07/2016 22:00,2,0.000,ALERT,211.70,298.47,60.002,1467943204,"201051344000955","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,479746.7,479746.7,42646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943222,726485.00
07/07/2016 22:00,2,0.000,ALERT,211.48,296.96,60.007,1467943204,"274151322000094","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,604126.6,604126.6,32649,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943224,726486.00
07/07/2016 22:00,2,0.000,ALERT,212.16,298.77,60.002,1467943204,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,482021.8,482021.8,18263,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943225,726487.00
07/07/2016 22:00,2,0.000,ALERT,211.93,298.77,60.007,1467943204,"201051344000890","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,476992.2,476992.2,42655,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943227,726488.00
07/07/2016 22:00,2,0.000,ALERT,212.16,298.17,60.012,1467943204,"201051344000438","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,478736.6,478736.6,42661,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943229,726489.00
07/07/2016 22:00,2,0.000,ALERT,212.38,297.57,60.007,1467943204,"201051344000417","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,470735.1,470735.1,42814,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943231,726490.00
07/07/2016 22:00,2,0.000,ALERT,211.70,297.57,60.012,1467943204,"274151322000083","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,735815.7,735815.7,31594,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943233,726491.00
07/07/2016 22:00,2,0.000,ALERT,211.93,297.26,60.018,1467943204,"274151322000076","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,784199.4,784199.4,31598,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943234,726492.00
07/07/2016 22:00,2,0.000,ALERT,212.16,299.07,60.007,1467943204,"201051344000868","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,467023.9,467023.9,37913,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943236,726493.00
07/07/2016 22:00,2,0.000,ALERT,211.48,298.17,60.007,1467943204,"274151322000095","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,776205.1,776205.1,31510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943238,726494.00
07/07/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1467943204,"201051344000988","219011344069620",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,463760.0,463760.0,38203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943240,726495.00
07/07/2016 22:00,2,0.000,ALERT,211.93,297.57,60.007,1467943204,"201051344001025","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,477541.1,477541.1,42705,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943242,726496.00
07/07/2016 22:00,2,0.000,ALERT,212.38,298.77,60.007,1467943204,"201051344000458","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,474597.7,474597.7,38126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943243,726497.00
07/07/2016 22:00,2,0.000,ALERT,212.83,298.47,60.002,1467943204,"201051344000853","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,473598.3,473598.3,37735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943245,726498.00
07/07/2016 22:00,2,0.000,ALERT,212.38,298.17,60.002,1467943204,"201051344000685","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,478082.3,478082.3,42580,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943247,726499.00
07/07/2016 22:00,2,0.000,ALERT,212.16,297.87,60.002,1467943204,"201051344000917","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,474980.2,474980.2,42573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943249,726500.00
07/07/2016 22:00,2,0.000,ALERT,212.38,298.47,60.002,1467943204,"201051344001145","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,480141.8,480141.8,42425,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943251,726501.00
07/07/2016 22:00,2,0.000,ALERT,212.16,297.57,59.986,1467943204,"201051344000651","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,472832.0,472832.0,42764,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943253,726502.00
07/07/2016 22:00,2,0.000,ALERT,211.25,297.26,59.991,1467943204,"274151322000088","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,710121.4,710121.4,31241,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943254,726503.00
07/07/2016 22:00,2,0.000,ALERT,212.16,296.06,60.034,1467943204,"274151322000068","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,604126.8,604126.8,32858,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943256,726504.00
07/07/2016 22:00,2,0.000,ALERT,211.70,298.47,60.007,1467943204,"201051344001135","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,468836.3,468836.3,42694,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943258,726505.00
07/07/2016 22:00,2,0.000,ALERT,212.16,299.37,60.002,1467943204,"201051344000594","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,478694.7,478694.7,38171,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943260,726506.00
07/07/2016 22:00,2,0.000,ALERT,212.16,297.87,60.007,1467943204,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,476361.6,476361.6,42741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943262,726507.00
07/07/2016 22:00,2,0.000,ALERT,211.25,298.17,60.028,1467943204,"274151322000054","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,725121.8,725121.8,31271,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943264,726508.00
07/07/2016 22:00,2,0.000,ALERT,212.61,298.17,60.007,1467943204,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,466097.7,466097.7,38179,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943265,726509.00
07/07/2016 22:00,2,0.000,ALERT,212.16,298.17,60.002,1467943204,"201051344001093","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,474401.8,474401.8,42632,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943267,726510.00
07/07/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1467943204,"201051344000900","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,482126.2,482126.2,37562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943269,726511.00
07/07/2016 22:00,2,0.000,ALERT,212.61,297.87,60.002,1467943204,"201051344000648","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,472879.2,472879.2,37861,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943271,726512.00
07/07/2016 22:00,2,0.000,ALERT,212.61,299.07,60.002,1467943204,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,482969.9,482969.9,37483,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943273,726513.00
07/07/2016 22:00,2,0.000,ALERT,212.38,298.77,60.007,1467943204,"201051344000983","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,474702.9,474702.9,37977,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467943274,726514.00
