ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 22:00,2,0.000,ALERT,212.38,298.47,60.007,1467943204,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,468138.7,468138.7,38244,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943276,726515.00
07/07/2016 22:00,2,0.000,ALERT,212.83,299.07,60.007,1467943204,"201051344000576","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,475405.8,475405.8,37643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943278,726516.00
07/07/2016 22:00,2,0.000,ALERT,211.70,297.26,60.007,1467943204,"274151322000087","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,698207.5,698207.5,31416,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467943280,726517.00
07/07/2016 22:15,2,0.000,ALERT,212.61,298.17,59.986,1467944103,"201051344000645","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,474988.6,474988.6,37771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944105,726518.00
07/07/2016 22:15,2,0.000,ALERT,211.25,296.96,59.981,1467944103,"274151322000085","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,726221.2,726221.2,31279,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944107,726519.00
07/07/2016 22:15,2,0.000,ALERT,212.83,297.87,59.991,1467944103,"201051344000633","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,466158.0,466158.0,38261,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944109,726520.00
07/07/2016 22:15,2,0.000,ALERT,212.16,297.87,59.986,1467944103,"201051344000469","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,468078.5,468078.5,38196,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944111,726521.00
07/07/2016 22:15,2,0.000,ALERT,211.70,297.87,60.018,1467944103,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,470155.2,470155.2,42748,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944112,726522.00
07/07/2016 22:15,2,0.000,ALERT,211.03,296.66,59.996,1467944103,"274151322000052","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,742497.2,742497.2,31518,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944114,726523.00
07/07/2016 22:15,2,0.000,ALERT,212.38,298.17,59.991,1467944103,"201051344000585","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,478166.0,478166.0,42748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944116,726524.00
07/07/2016 22:15,2,0.000,ALERT,211.93,298.47,59.996,1467944103,"201051344001230","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,473642.9,473642.9,42563,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944118,726525.00
07/07/2016 22:15,2,0.000,ALERT,212.61,298.77,59.991,1467944103,"201051344000582","219011344069620",0.00,17.50,0,297.26,300.27,0.0,0.0,0.000,466748.4,466748.4,42696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944120,726526.00
07/07/2016 22:15,2,0.000,ALERT,211.70,297.87,59.959,1467944103,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,479746.7,479746.7,42648,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944121,726527.00
07/07/2016 22:15,2,0.000,ALERT,211.25,296.66,59.991,1467944103,"274151322000094","219011344069620",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,604126.6,604126.6,32651,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944123,726528.00
07/07/2016 22:15,2,0.000,ALERT,212.16,299.07,60.002,1467944103,"201051344000579","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,482021.8,482021.8,18265,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944125,726529.00
07/07/2016 22:15,2,0.000,ALERT,211.93,298.47,59.986,1467944103,"201051344000890","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,476992.2,476992.2,42657,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944127,726530.00
07/07/2016 22:15,2,0.000,ALERT,212.38,298.17,59.991,1467944103,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,478736.6,478736.6,42663,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944129,726531.00
07/07/2016 22:15,2,0.000,ALERT,212.38,297.57,59.996,1467944103,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,470735.1,470735.1,42816,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944130,726532.00
07/07/2016 22:15,2,0.000,ALERT,211.25,297.26,60.012,1467944103,"274151322000083","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,735815.7,735815.7,31596,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944132,726533.00
07/07/2016 22:15,2,0.000,ALERT,211.93,297.26,60.007,1467944103,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,784199.4,784199.4,31600,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944134,726534.00
07/07/2016 22:15,2,0.000,ALERT,212.16,298.77,59.965,1467944103,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,467023.9,467023.9,37915,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944136,726535.00
07/07/2016 22:15,2,0.000,ALERT,211.25,297.87,59.954,1467944103,"274151322000095","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,776205.1,776205.1,31512,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944138,726536.00
07/07/2016 22:15,2,0.000,ALERT,212.16,298.17,59.996,1467944103,"201051344000988","219011344069620",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,463760.0,463760.0,38205,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944139,726537.00
07/07/2016 22:15,2,0.000,ALERT,211.93,297.26,60.023,1467944103,"201051344001025","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,477541.1,477541.1,42707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944141,726538.00
07/07/2016 22:15,2,0.000,ALERT,212.16,298.47,59.986,1467944103,"201051344000458","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,474597.7,474597.7,38128,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944143,726539.00
07/07/2016 22:15,2,0.000,ALERT,212.83,298.17,60.002,1467944103,"201051344000853","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,473598.3,473598.3,37737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944145,726540.00
07/07/2016 22:15,2,0.000,ALERT,212.61,298.17,59.996,1467944103,"201051344000685","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,478082.3,478082.3,42582,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944147,726541.00
07/07/2016 22:15,2,0.000,ALERT,212.16,297.57,59.949,1467944103,"201051344000917","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,474980.2,474980.2,42575,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944148,726542.00
07/07/2016 22:15,2,0.000,ALERT,212.38,298.47,59.996,1467944103,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,480141.8,480141.8,42427,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944150,726543.00
07/07/2016 22:15,2,0.000,ALERT,212.16,297.26,60.028,1467944103,"201051344000651","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,472832.0,472832.0,42766,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944152,726544.00
07/07/2016 22:15,2,0.000,ALERT,211.03,296.96,59.991,1467944103,"274151322000088","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,710121.4,710121.4,31243,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944154,726545.00
07/07/2016 22:15,2,0.000,ALERT,211.70,297.87,59.959,1467944103,"201051344001135","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,468836.3,468836.3,42696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944157,726546.00
07/07/2016 22:15,2,0.000,ALERT,211.93,299.07,59.944,1467944103,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,478694.7,478694.7,38173,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944159,726547.00
07/07/2016 22:15,2,0.000,ALERT,212.16,297.57,59.991,1467944103,"201051344001203","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,476361.6,476361.6,42743,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944161,726548.00
07/07/2016 22:15,2,0.000,ALERT,211.25,296.96,59.975,1467944103,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,725121.8,725121.8,31273,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944163,726549.00
07/07/2016 22:15,2,0.000,ALERT,212.38,298.17,59.981,1467944103,"201051344000867","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,466097.7,466097.7,38181,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944165,726550.00
07/07/2016 22:15,2,0.000,ALERT,212.16,297.87,59.991,1467944103,"201051344001093","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,474401.8,474401.8,42634,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944166,726551.00
07/07/2016 22:15,2,0.000,ALERT,212.16,298.17,59.954,1467944103,"201051344000900","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,482126.2,482126.2,37564,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944168,726552.00
07/07/2016 22:15,2,0.000,ALERT,212.61,297.87,59.986,1467944103,"201051344000648","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,472879.2,472879.2,37863,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944170,726553.00
07/07/2016 22:15,2,0.000,ALERT,212.16,298.77,59.975,1467944103,"201051344000569","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,482969.9,482969.9,37485,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944172,726554.00
07/07/2016 22:15,2,0.000,ALERT,212.16,298.47,59.975,1467944103,"201051344000983","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,474702.9,474702.9,37979,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944174,726555.00
07/07/2016 22:15,2,0.000,ALERT,212.16,297.87,59.991,1467944103,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,468138.7,468138.7,38246,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467944175,726556.00
07/07/2016 22:15,2,0.000,ALERT,212.61,298.77,59.981,1467944103,"201051344000576","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,475405.8,475405.8,37645,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944177,726557.00
07/07/2016 22:15,2,0.000,ALERT,211.25,296.96,60.002,1467944103,"274151322000087","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,698207.5,698207.5,31418,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944179,726558.00
07/07/2016 22:15,2,0.000,ALERT,211.70,296.06,59.970,1467944103,"274151322000068","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,604126.8,604126.8,32860,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467944181,726559.00
07/07/2016 22:30,2,0.000,ALERT,212.83,298.77,59.975,1467945003,"201051344000645","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,474988.6,474988.6,37773,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945005,726560.00
07/07/2016 22:30,2,0.000,ALERT,211.70,298.17,59.970,1467945003,"274151322000085","219011344069620",0.00,18.70,0,295.76,303.58,0.0,0.0,0.000,726221.2,726221.2,31281,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945007,726561.00
07/07/2016 22:30,2,0.000,ALERT,213.06,298.47,59.975,1467945003,"201051344000633","219011344069620",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,466158.0,466158.0,38263,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945009,726562.00
07/07/2016 22:30,2,0.000,ALERT,212.38,298.47,59.938,1467945003,"201051344000469","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,468078.5,468078.5,38198,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945011,726563.00
07/07/2016 22:30,2,0.000,ALERT,211.93,298.47,59.986,1467945003,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,470155.2,470155.2,42750,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945013,726564.00
07/07/2016 22:30,2,0.000,ALERT,211.25,298.47,59.975,1467945003,"274151322000052","219011344069620",0.00,18.00,0,295.46,303.58,0.0,0.0,0.000,742497.2,742497.2,31520,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945015,726565.00
07/07/2016 22:30,2,0.000,ALERT,212.38,299.07,59.975,1467945003,"201051344000585","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,478166.0,478166.0,42750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945016,726566.00
07/07/2016 22:30,2,0.000,ALERT,212.16,299.07,59.944,1467945003,"201051344001230","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,473642.9,473642.9,42565,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945018,726567.00
07/07/2016 22:30,2,0.000,ALERT,212.83,299.67,59.986,1467945003,"201051344000582","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,466748.4,466748.4,42698,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945020,726568.00
07/07/2016 22:30,2,0.000,ALERT,211.93,298.47,59.981,1467945003,"201051344000955","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,479746.7,479746.7,42650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945022,726569.00
07/07/2016 22:30,2,0.000,ALERT,211.70,297.26,59.938,1467945003,"274151322000094","219011344069620",0.00,18.00,0,295.16,302.98,0.0,0.0,0.000,604126.6,604126.6,32653,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945024,726570.00
07/07/2016 22:30,2,0.000,ALERT,212.38,299.37,59.949,1467945003,"201051344000579","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,482021.8,482021.8,18267,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945025,726571.00
07/07/2016 22:30,2,0.000,ALERT,212.16,299.07,60.034,1467945003,"201051344000890","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,476992.2,476992.2,42659,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945027,726572.00
07/07/2016 22:30,2,0.000,ALERT,212.38,298.47,60.007,1467945003,"201051344000438","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,478736.6,478736.6,42665,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945029,726573.00
07/07/2016 22:30,2,0.000,ALERT,212.38,298.17,59.986,1467945003,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,470735.1,470735.1,42818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945031,726574.00
07/07/2016 22:30,2,0.000,ALERT,211.70,297.87,59.996,1467945003,"274151322000083","219011344069620",0.00,18.00,0,296.06,303.88,0.0,0.0,0.000,735815.7,735815.7,31598,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945033,726575.00
07/07/2016 22:30,2,0.000,ALERT,212.16,297.87,60.018,1467945003,"274151322000076","219011344069620",0.00,18.00,0,295.76,303.88,0.0,0.0,0.000,784199.4,784199.4,31602,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945034,726576.00
07/07/2016 22:30,2,0.000,ALERT,212.38,299.37,59.991,1467945003,"201051344000868","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,467023.9,467023.9,37917,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945036,726577.00
07/07/2016 22:30,2,0.000,ALERT,211.48,298.77,59.991,1467945003,"274151322000095","219011344069620",0.00,17.80,0,296.66,304.48,0.0,0.0,0.000,776205.1,776205.1,31514,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945038,726578.00
07/07/2016 22:30,2,0.000,ALERT,212.38,298.77,59.991,1467945003,"201051344000988","219011344069620",0.00,17.30,0,293.96,299.97,0.0,0.0,0.000,463760.0,463760.0,38207,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945040,726579.00
07/07/2016 22:30,2,0.000,ALERT,212.16,298.17,59.991,1467945003,"201051344001025","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,477541.1,477541.1,42709,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945042,726580.00
07/07/2016 22:30,2,0.000,ALERT,212.16,298.77,59.991,1467945003,"201051344000458","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,474597.7,474597.7,38130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945043,726581.00
07/07/2016 22:30,2,0.000,ALERT,212.83,298.47,59.986,1467945003,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,473598.3,473598.3,37739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945045,726582.00
07/07/2016 22:30,2,0.000,ALERT,212.83,299.07,59.986,1467945003,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,478082.3,478082.3,42584,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945047,726583.00
07/07/2016 22:30,2,0.000,ALERT,212.38,298.17,59.986,1467945003,"201051344000917","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,474980.2,474980.2,42577,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945049,726584.00
07/07/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1467945003,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,480141.8,480141.8,42429,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945051,726585.00
07/07/2016 22:30,2,0.000,ALERT,212.83,298.17,59.996,1467945003,"201051344000651","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,472832.0,472832.0,42768,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945053,726586.00
07/07/2016 22:30,2,0.000,ALERT,211.25,297.57,59.996,1467945003,"274151322000088","219011344069620",0.00,18.30,0,295.76,302.98,0.0,0.0,0.000,710121.4,710121.4,31245,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945054,726587.00
07/07/2016 22:30,2,0.000,ALERT,212.16,296.96,59.996,1467945003,"274151322000068","219011344069620",0.00,18.70,0,295.16,302.37,0.0,0.0,0.000,604126.8,604126.8,32862,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945056,726588.00
07/07/2016 22:30,2,0.000,ALERT,212.38,298.77,59.949,1467945003,"201051344001135","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,468836.3,468836.3,42698,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945058,726589.00
07/07/2016 22:30,2,0.000,ALERT,212.16,299.37,59.959,1467945003,"201051344000594","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,478694.7,478694.7,38175,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945060,726590.00
07/07/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1467945003,"201051344001203","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,476361.6,476361.6,42745,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945062,726591.00
07/07/2016 22:30,2,0.000,ALERT,211.48,298.17,59.981,1467945003,"274151322000054","219011344069620",0.00,18.30,0,295.76,303.58,0.0,0.0,0.000,725121.8,725121.8,31275,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945063,726592.00
07/07/2016 22:30,2,0.000,ALERT,212.83,298.77,59.991,1467945003,"201051344000867","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,466097.7,466097.7,38183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945065,726593.00
07/07/2016 22:30,2,0.000,ALERT,212.83,299.37,59.996,1467945003,"201051344001093","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,474401.8,474401.8,42636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945067,726594.00
07/07/2016 22:30,2,0.000,ALERT,212.38,299.07,59.996,1467945003,"201051344000900","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,482126.2,482126.2,37566,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945069,726595.00
07/07/2016 22:30,2,0.000,ALERT,212.83,298.47,59.996,1467945003,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,472879.2,472879.2,37865,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945071,726596.00
07/07/2016 22:30,2,0.000,ALERT,212.61,299.67,59.991,1467945003,"201051344000569","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,482969.9,482969.9,37487,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945072,726597.00
07/07/2016 22:30,2,0.000,ALERT,212.38,299.37,59.981,1467945003,"201051344000983","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,474702.9,474702.9,37981,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945074,726598.00
07/07/2016 22:30,2,0.000,ALERT,212.61,299.07,60.018,1467945003,"201051344001158","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,468138.7,468138.7,38248,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945076,726599.00
07/07/2016 22:30,2,0.000,ALERT,213.06,299.37,59.991,1467945003,"201051344000576","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,475405.8,475405.8,37647,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945078,726600.00
07/07/2016 22:30,2,0.000,ALERT,211.70,297.87,59.986,1467945003,"274151322000087","219011344069620",0.00,19.30,0,295.16,302.98,0.0,0.0,0.000,698207.5,698207.5,31420,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945080,726601.00
07/07/2016 22:45,2,0.000,ALERT,213.29,299.37,60.028,1467945903,"201051344000645","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,474988.6,474988.6,37775,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945905,726602.00
07/07/2016 22:45,2,0.000,ALERT,211.93,298.17,60.018,1467945903,"274151322000085","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,726221.2,726221.2,31283,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945907,726603.00
07/07/2016 22:45,2,0.000,ALERT,213.29,299.07,60.023,1467945903,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,466158.0,466158.0,38265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945909,726604.00
07/07/2016 22:45,2,0.000,ALERT,212.83,299.37,60.028,1467945903,"201051344000469","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,468078.5,468078.5,38200,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945911,726605.00
07/07/2016 22:45,2,0.000,ALERT,212.38,299.07,60.023,1467945903,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,470155.2,470155.2,42752,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945913,726606.00
07/07/2016 22:45,2,0.000,ALERT,211.70,299.07,60.018,1467945903,"274151322000052","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,742497.2,742497.2,31522,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945914,726607.00
07/07/2016 22:45,2,0.000,ALERT,212.83,299.67,59.981,1467945903,"201051344000585","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,478166.0,478166.0,42752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945916,726608.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.67,60.023,1467945903,"201051344001230","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,473642.9,473642.9,42567,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945918,726609.00
07/07/2016 22:45,2,0.000,ALERT,213.29,300.27,60.034,1467945903,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,466748.4,466748.4,42700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945920,726610.00
07/07/2016 22:45,2,0.000,ALERT,212.38,299.67,60.023,1467945903,"201051344000955","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,479746.7,479746.7,42652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945922,726611.00
07/07/2016 22:45,2,0.000,ALERT,211.93,297.57,60.018,1467945903,"274151322000094","219011344069620",0.00,17.80,0,296.06,299.07,0.0,0.0,0.000,604126.6,604126.6,32655,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945923,726612.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.97,60.023,1467945903,"201051344000579","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,482021.8,482021.8,18269,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945925,726613.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.67,60.012,1467945903,"201051344000890","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,476992.2,476992.2,42661,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945927,726614.00
07/07/2016 22:45,2,0.000,ALERT,212.83,299.37,60.023,1467945903,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,478736.6,478736.6,42667,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945929,726615.00
07/07/2016 22:45,2,0.000,ALERT,212.83,298.77,60.044,1467945903,"201051344000417","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,470735.1,470735.1,42820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945931,726616.00
07/07/2016 22:45,2,0.000,ALERT,211.93,299.07,60.012,1467945903,"274151322000083","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,735815.7,735815.7,31600,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945932,726617.00
07/07/2016 22:45,2,0.000,ALERT,212.38,298.17,60.018,1467945903,"274151322000076","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,784199.4,784199.4,31604,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945934,726618.00
07/07/2016 22:45,2,0.000,ALERT,212.83,300.27,60.028,1467945903,"201051344000868","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,467023.9,467023.9,37919,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945936,726619.00
07/07/2016 22:45,2,0.000,ALERT,211.93,299.37,60.018,1467945903,"274151322000095","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,776205.1,776205.1,31516,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945938,726620.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.37,60.049,1467945903,"201051344000988","219011344069620",0.00,17.30,0,294.56,300.27,0.0,0.0,0.000,463760.0,463760.0,38209,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945940,726621.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.07,60.039,1467945903,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,477541.1,477541.1,42711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945941,726622.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.67,60.023,1467945903,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,474597.7,474597.7,38132,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945943,726623.00
07/07/2016 22:45,2,0.000,ALERT,213.29,299.07,60.023,1467945903,"201051344000853","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,473598.3,473598.3,37741,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945945,726624.00
07/07/2016 22:45,2,0.000,ALERT,213.06,299.37,60.023,1467945903,"201051344000685","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,478082.3,478082.3,42586,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945947,726625.00
07/07/2016 22:45,2,0.000,ALERT,212.83,298.77,60.023,1467945903,"201051344000917","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,474980.2,474980.2,42579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945949,726626.00
07/07/2016 22:45,2,0.000,ALERT,213.06,299.67,60.028,1467945903,"201051344001145","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,480141.8,480141.8,42431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945950,726627.00
07/07/2016 22:45,2,0.000,ALERT,212.83,298.77,60.018,1467945903,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,472832.0,472832.0,42770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945952,726628.00
07/07/2016 22:45,2,0.000,ALERT,211.25,297.57,60.034,1467945903,"274151322000088","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,710121.4,710121.4,31247,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945954,726629.00
07/07/2016 22:45,2,0.000,ALERT,212.38,297.26,60.012,1467945903,"274151322000068","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,604126.8,604126.8,32864,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945956,726630.00
07/07/2016 22:45,2,0.000,ALERT,212.38,299.07,60.028,1467945903,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,468836.3,468836.3,42700,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945958,726631.00
07/07/2016 22:45,2,0.000,ALERT,212.38,299.67,60.023,1467945903,"201051344000594","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,478694.7,478694.7,38177,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945959,726632.00
07/07/2016 22:45,2,0.000,ALERT,212.83,299.07,60.023,1467945903,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,476361.6,476361.6,42747,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945961,726633.00
07/07/2016 22:45,2,0.000,ALERT,211.48,298.77,60.012,1467945903,"274151322000054","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,725121.8,725121.8,31277,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945963,726634.00
07/07/2016 22:45,2,0.000,ALERT,212.83,299.07,60.018,1467945903,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,466097.7,466097.7,38185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945965,726635.00
07/07/2016 22:45,2,0.000,ALERT,212.83,299.07,60.023,1467945903,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,474401.8,474401.8,42638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945967,726636.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.37,59.970,1467945903,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,482126.2,482126.2,37568,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945968,726637.00
07/07/2016 22:45,2,0.000,ALERT,212.61,298.47,60.007,1467945903,"201051344000648","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,472879.2,472879.2,37867,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945970,726638.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.67,60.039,1467945903,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,482969.9,482969.9,37489,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945972,726639.00
07/07/2016 22:45,2,0.000,ALERT,212.61,299.37,60.012,1467945903,"201051344000983","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,474702.9,474702.9,37983,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945974,726640.00
07/07/2016 22:45,2,0.000,ALERT,212.38,298.77,60.018,1467945903,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,468138.7,468138.7,38250,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467945976,726641.00
07/07/2016 22:45,2,0.000,ALERT,213.06,299.67,60.018,1467945903,"201051344000576","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,475405.8,475405.8,37649,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945978,726642.00
07/07/2016 22:45,2,0.000,ALERT,211.70,297.26,60.012,1467945903,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,698207.5,698207.5,31422,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467945979,726643.00
07/07/2016 23:00,2,0.000,ALERT,213.29,299.67,59.975,1467946803,"201051344000645","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,474988.6,474988.6,37777,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946805,726644.00
07/07/2016 23:00,2,0.000,ALERT,212.38,298.77,59.965,1467946803,"274151322000085","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,726221.2,726221.2,31285,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946807,726645.00
07/07/2016 23:00,2,0.000,ALERT,213.29,299.07,59.975,1467946803,"201051344000633","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,466158.0,466158.0,38267,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946808,726646.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.67,60.012,1467946803,"201051344000469","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,468078.5,468078.5,38202,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946810,726647.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.97,59.975,1467946803,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,470155.2,470155.2,42754,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946812,726648.00
07/07/2016 23:00,2,0.000,ALERT,211.93,298.47,59.970,1467946803,"274151322000052","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,742497.2,742497.2,31524,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946814,726649.00
07/07/2016 23:00,2,0.000,ALERT,213.51,300.27,60.023,1467946803,"201051344000585","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,478166.0,478166.0,42754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946816,726650.00
07/07/2016 23:00,2,0.000,ALERT,213.29,300.27,59.970,1467946803,"201051344001230","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,473642.9,473642.9,42569,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946817,726651.00
07/07/2016 23:00,2,0.000,ALERT,213.74,300.87,59.970,1467946803,"201051344000582","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,466748.4,466748.4,42702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946819,726652.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.97,59.981,1467946803,"201051344000955","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,479746.7,479746.7,42654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946821,726653.00
07/07/2016 23:00,2,0.000,ALERT,212.38,298.47,60.012,1467946803,"274151322000094","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,604126.6,604126.6,32657,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946823,726654.00
07/07/2016 23:00,2,0.000,ALERT,212.83,300.27,59.970,1467946803,"201051344000579","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,482021.8,482021.8,18271,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946825,726655.00
07/07/2016 23:00,2,0.000,ALERT,213.29,300.57,59.970,1467946803,"201051344000890","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,476992.2,476992.2,42663,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946826,726656.00
07/07/2016 23:00,2,0.000,ALERT,213.29,299.97,59.949,1467946803,"201051344000438","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,478736.6,478736.6,42669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946828,726657.00
07/07/2016 23:00,2,0.000,ALERT,213.29,299.07,59.965,1467946803,"201051344000417","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,470735.1,470735.1,42822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946830,726658.00
07/07/2016 23:00,2,0.000,ALERT,212.16,299.07,59.965,1467946803,"274151322000083","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,735815.7,735815.7,31602,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946832,726659.00
