ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2016 23:00,2,0.000,ALERT,212.83,299.37,59.975,1467946803,"274151322000076","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,784199.4,784199.4,31606,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946834,726660.00
07/07/2016 23:00,2,0.000,ALERT,212.83,300.27,59.970,1467946803,"201051344000868","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,467023.9,467023.9,37921,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946835,726661.00
07/07/2016 23:00,2,0.000,ALERT,212.16,299.97,59.975,1467946803,"274151322000095","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,776205.1,776205.1,31518,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946837,726662.00
07/07/2016 23:00,2,0.000,ALERT,212.83,299.67,59.965,1467946803,"201051344000988","219011344069620",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,463760.0,463760.0,38211,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946839,726663.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.37,59.965,1467946803,"201051344001025","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,477541.1,477541.1,42713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946841,726664.00
07/07/2016 23:00,2,0.000,ALERT,212.83,299.97,59.991,1467946803,"201051344000458","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,474597.7,474597.7,38134,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946843,726665.00
07/07/2016 23:00,2,0.000,ALERT,213.29,299.67,59.938,1467946803,"201051344000853","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,473598.3,473598.3,37743,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946845,726666.00
07/07/2016 23:00,2,0.000,ALERT,213.74,300.27,59.975,1467946803,"201051344000685","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,478082.3,478082.3,42588,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946846,726667.00
07/07/2016 23:00,2,0.000,ALERT,213.29,299.67,59.954,1467946803,"201051344000917","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,474980.2,474980.2,42581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946848,726668.00
07/07/2016 23:00,2,0.000,ALERT,213.51,300.27,59.981,1467946803,"201051344001145","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,480141.8,480141.8,42433,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946850,726669.00
07/07/2016 23:00,2,0.000,ALERT,213.51,299.67,59.996,1467946803,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,472832.0,472832.0,42772,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467946852,726670.00
07/07/2016 23:00,2,0.000,ALERT,211.93,298.77,59.959,1467946803,"274151322000088","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,710121.4,710121.4,31249,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946854,726671.00
07/07/2016 23:00,2,0.000,ALERT,213.06,298.47,59.959,1467946803,"274151322000068","219011344069620",0.00,18.30,0,296.36,299.37,0.0,0.0,0.000,604126.8,604126.8,32866,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946856,726672.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.97,59.975,1467946803,"201051344001135","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,468836.3,468836.3,42702,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946857,726673.00
07/07/2016 23:00,2,0.000,ALERT,212.83,300.57,59.975,1467946803,"201051344000594","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,478694.7,478694.7,38179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946859,726674.00
07/07/2016 23:00,2,0.000,ALERT,213.51,299.67,59.938,1467946803,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.98,0.0,0.0,0.000,476361.6,476361.6,42749,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946861,726675.00
07/07/2016 23:00,2,0.000,ALERT,212.38,299.07,59.970,1467946803,"274151322000054","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,725121.8,725121.8,31279,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946863,726676.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.37,59.975,1467946803,"201051344000867","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,466097.7,466097.7,38187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946865,726677.00
07/07/2016 23:00,2,0.000,ALERT,213.29,299.97,59.975,1467946803,"201051344001093","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,474401.8,474401.8,42640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946866,726678.00
07/07/2016 23:00,2,0.000,ALERT,212.83,299.67,59.933,1467946803,"201051344000900","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,482126.2,482126.2,37570,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946868,726679.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.07,59.975,1467946803,"201051344000648","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,472879.2,472879.2,37869,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946870,726680.00
07/07/2016 23:00,2,0.000,ALERT,213.06,300.27,60.023,1467946803,"201051344000569","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,482969.9,482969.9,37491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946872,726681.00
07/07/2016 23:00,2,0.000,ALERT,212.83,299.97,59.981,1467946803,"201051344000983","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,474702.9,474702.9,37985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946874,726682.00
07/07/2016 23:00,2,0.000,ALERT,213.06,299.67,59.959,1467946803,"201051344001158","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,468138.7,468138.7,38252,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946875,726683.00
07/07/2016 23:00,2,0.000,ALERT,213.51,300.27,59.986,1467946803,"201051344000576","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,475405.8,475405.8,37651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946877,726684.00
07/07/2016 23:00,2,0.000,ALERT,212.38,298.77,59.981,1467946803,"274151322000087","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,698207.5,698207.5,31424,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467946879,726685.00
07/07/2016 23:15,2,0.000,ALERT,213.06,299.67,59.996,1467947703,"201051344000645","219011344069620",0.00,17.30,0,287.05,302.07,0.0,0.0,0.000,474988.6,474988.6,37779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947705,726686.00
07/07/2016 23:15,2,0.000,ALERT,212.16,298.77,59.975,1467947703,"274151322000085","219011344069620",0.00,18.00,0,286.14,300.87,0.0,0.0,0.000,726221.2,726221.2,31287,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947707,726687.00
07/07/2016 23:15,2,0.000,ALERT,213.06,299.37,60.002,1467947703,"201051344000633","219011344069620",0.00,16.70,0,285.24,301.47,0.0,0.0,0.000,466158.0,466158.0,38269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947709,726688.00
07/07/2016 23:15,2,0.000,ALERT,212.61,299.67,59.996,1467947703,"201051344000469","219011344069620",0.00,16.30,0,286.14,301.77,0.0,0.0,0.000,468078.5,468078.5,38204,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947711,726689.00
07/07/2016 23:15,2,0.000,ALERT,212.61,299.97,59.959,1467947703,"201051344000646","219011344069620",0.00,17.00,0,286.44,301.47,0.0,0.0,0.000,470155.2,470155.2,42756,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947713,726690.00
07/07/2016 23:15,2,0.000,ALERT,211.48,298.77,59.954,1467947703,"274151322000052","219011344069620",0.00,17.80,0,285.84,301.17,0.0,0.0,0.000,742497.2,742497.2,31526,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947715,726691.00
07/07/2016 23:15,2,0.000,ALERT,212.83,299.97,59.965,1467947703,"201051344000585","219011344069620",0.00,17.00,0,286.44,301.77,0.0,0.0,0.000,478166.0,478166.0,42756,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947717,726692.00
07/07/2016 23:15,2,0.000,ALERT,212.61,300.27,60.034,1467947703,"201051344001230","219011344069620",0.00,16.70,0,287.35,301.77,0.0,0.0,0.000,473642.9,473642.9,42571,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947718,726693.00
07/07/2016 23:15,2,0.000,ALERT,213.06,300.57,59.996,1467947703,"201051344000582","219011344069620",0.00,16.70,0,287.65,302.37,0.0,0.0,0.000,466748.4,466748.4,42704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947720,726694.00
07/07/2016 23:15,2,0.000,ALERT,212.38,299.97,60.023,1467947703,"201051344000955","219011344069620",0.00,17.00,0,286.74,301.47,0.0,0.0,0.000,479746.7,479746.7,42656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947722,726695.00
07/07/2016 23:15,2,0.000,ALERT,211.93,298.17,59.991,1467947703,"274151322000094","219011344069620",0.00,17.50,0,285.84,300.27,0.0,0.0,0.000,604126.6,604126.6,32659,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947724,726696.00
07/07/2016 23:15,2,0.000,ALERT,212.38,299.97,60.002,1467947703,"201051344000579","219011344069620",0.00,17.00,0,287.65,302.68,0.0,0.0,0.000,482021.8,482021.8,18273,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947726,726697.00
07/07/2016 23:15,2,0.000,ALERT,212.38,299.97,59.996,1467947703,"201051344000890","219011344069620",0.00,17.30,0,287.35,302.68,0.0,0.0,0.000,476992.2,476992.2,42665,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947727,726698.00
07/07/2016 23:15,2,0.000,ALERT,212.61,299.67,59.970,1467947703,"201051344000438","219011344069620",0.00,16.70,0,287.05,302.07,0.0,0.0,0.000,478736.6,478736.6,42671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947729,726699.00
07/07/2016 23:15,2,0.000,ALERT,212.83,299.07,59.996,1467947703,"201051344000417","219011344069620",0.00,17.00,0,286.14,300.87,0.0,0.0,0.000,470735.1,470735.1,42824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947731,726700.00
07/07/2016 23:15,2,0.000,ALERT,211.93,299.07,59.991,1467947703,"274151322000083","219011344069620",0.00,17.80,0,286.44,301.17,0.0,0.0,0.000,735815.7,735815.7,31604,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947733,726701.00
07/07/2016 23:15,2,0.000,ALERT,212.38,298.77,60.018,1467947703,"274151322000076","219011344069620",0.00,17.80,0,286.14,301.17,0.0,0.0,0.000,784199.4,784199.4,31608,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947734,726702.00
07/07/2016 23:15,2,0.000,ALERT,212.61,300.27,59.996,1467947703,"201051344000868","219011344069620",0.00,17.00,0,287.95,302.98,0.0,0.0,0.000,467023.9,467023.9,37923,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947736,726703.00
07/07/2016 23:15,2,0.000,ALERT,211.93,299.97,59.954,1467947703,"274151322000095","219011344069620",0.00,17.30,0,287.05,301.77,0.0,0.0,0.000,776205.1,776205.1,31520,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947738,726704.00
07/07/2016 23:15,2,0.000,ALERT,212.38,299.37,59.996,1467947703,"201051344000988","219011344069620",0.00,17.00,0,284.64,301.77,0.0,0.0,0.000,463760.0,463760.0,38213,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947740,726705.00
07/07/2016 23:15,2,0.000,ALERT,212.61,299.37,59.981,1467947703,"201051344001025","219011344069620",0.00,16.30,0,286.44,302.37,0.0,0.0,0.000,477541.1,477541.1,42715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947742,726706.00
07/07/2016 23:15,2,0.000,ALERT,212.38,299.97,60.002,1467947703,"201051344000458","219011344069620",0.00,17.50,0,287.35,302.98,0.0,0.0,0.000,474597.7,474597.7,38136,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947743,726707.00
07/07/2016 23:15,2,0.000,ALERT,213.06,299.67,59.981,1467947703,"201051344000853","219011344069620",0.00,16.70,0,287.05,302.37,0.0,0.0,0.000,473598.3,473598.3,37745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947745,726708.00
07/07/2016 23:15,2,0.000,ALERT,213.06,299.97,59.991,1467947703,"201051344000685","219011344069620",0.00,17.00,0,287.05,301.77,0.0,0.0,0.000,478082.3,478082.3,42590,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947747,726709.00
07/07/2016 23:15,2,0.000,ALERT,212.83,299.37,59.991,1467947703,"201051344000917","219011344069620",0.00,17.80,0,285.54,301.17,0.0,0.0,0.000,474980.2,474980.2,42583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947749,726710.00
07/07/2016 23:15,2,0.000,ALERT,212.83,299.67,59.991,1467947703,"201051344001145","219011344069620",0.00,16.70,0,287.35,302.37,0.0,0.0,0.000,480141.8,480141.8,42435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947751,726711.00
07/07/2016 23:15,2,0.000,ALERT,212.61,298.77,59.996,1467947703,"201051344000651","219011344069620",0.00,16.30,0,286.14,301.47,0.0,0.0,0.000,472832.0,472832.0,42774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947753,726712.00
07/07/2016 23:15,2,0.000,ALERT,211.25,298.77,59.981,1467947703,"274151322000088","219011344069620",0.00,18.00,0,286.14,300.87,0.0,0.0,0.000,710121.4,710121.4,31251,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947755,726713.00
07/07/2016 23:15,2,0.000,ALERT,212.61,298.17,59.991,1467947703,"274151322000068","219011344069620",0.00,18.30,0,285.54,299.97,0.0,0.0,0.000,604126.8,604126.8,32868,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947756,726714.00
07/07/2016 23:15,2,0.000,ALERT,212.16,299.67,59.991,1467947703,"201051344001135","219011344069620",0.00,17.00,0,287.05,302.07,0.0,0.0,0.000,468836.3,468836.3,42704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947758,726715.00
07/07/2016 23:15,2,0.000,ALERT,212.38,300.57,59.996,1467947703,"201051344000594","219011344069620",0.00,17.00,0,286.74,302.68,0.0,0.0,0.000,478694.7,478694.7,38181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947760,726716.00
07/07/2016 23:15,2,0.000,ALERT,212.61,299.37,60.002,1467947703,"201051344001203","219011344069620",0.00,17.00,0,286.74,303.58,0.0,0.0,0.000,476361.6,476361.6,42751,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947762,726717.00
07/07/2016 23:15,2,0.000,ALERT,211.70,299.37,60.018,1467947703,"274151322000054","219011344069620",0.00,18.30,0,286.14,301.47,0.0,0.0,0.000,725121.8,725121.8,31281,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947764,726718.00
07/07/2016 23:15,2,0.000,ALERT,212.83,299.97,59.996,1467947703,"201051344000867","219011344069620",0.00,17.30,0,287.05,302.68,0.0,0.0,0.000,466097.7,466097.7,38189,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467947765,726719.00
07/07/2016 23:15,2,0.000,ALERT,212.61,299.67,60.002,1467947703,"201051344001093","219011344069620",0.00,17.50,0,286.74,301.47,0.0,0.0,0.000,474401.8,474401.8,42642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947767,726720.00
07/07/2016 23:15,2,0.000,ALERT,212.83,300.27,59.996,1467947703,"201051344000900","219011344069620",0.00,17.00,0,286.74,301.77,0.0,0.0,0.000,482126.2,482126.2,37572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947769,726721.00
07/07/2016 23:15,2,0.000,ALERT,213.06,299.37,59.986,1467947703,"201051344000648","219011344069620",0.00,16.30,0,286.44,302.07,0.0,0.0,0.000,472879.2,472879.2,37871,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947771,726722.00
07/07/2016 23:15,2,0.000,ALERT,212.83,300.57,59.991,1467947703,"201051344000569","219011344069620",0.00,17.00,0,287.95,302.98,0.0,0.0,0.000,482969.9,482969.9,37493,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947773,726723.00
07/07/2016 23:15,2,0.000,ALERT,212.61,300.27,59.991,1467947703,"201051344000983","219011344069620",0.00,17.30,0,287.35,302.68,0.0,0.0,0.000,474702.9,474702.9,37987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947774,726724.00
07/07/2016 23:15,2,0.000,ALERT,212.83,299.67,59.944,1467947703,"201051344001158","219011344069620",0.00,16.30,0,286.44,301.47,0.0,0.0,0.000,468138.7,468138.7,38254,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947776,726725.00
07/07/2016 23:15,2,0.000,ALERT,213.29,300.57,59.970,1467947703,"201051344000576","219011344069620",0.00,17.00,0,287.35,302.07,0.0,0.0,0.000,475405.8,475405.8,37653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947778,726726.00
07/07/2016 23:15,2,0.000,ALERT,211.93,298.47,59.975,1467947703,"274151322000087","219011344069620",0.00,18.70,0,285.54,300.27,0.0,0.0,0.000,698207.5,698207.5,31426,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467947780,726727.00
07/07/2016 23:30,2,0.000,ALERT,213.29,299.67,60.018,1467948603,"201051344000645","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,474988.6,474988.6,37781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948605,726728.00
07/07/2016 23:30,2,0.000,ALERT,212.38,299.37,59.996,1467948603,"274151322000085","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,726221.2,726221.2,31289,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948607,726729.00
07/07/2016 23:30,2,0.000,ALERT,213.29,299.37,60.007,1467948603,"201051344000633","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,466158.0,466158.0,38271,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948609,726730.00
07/07/2016 23:30,2,0.000,ALERT,212.61,299.07,60.002,1467948603,"201051344000469","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,468078.5,468078.5,38206,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948611,726731.00
07/07/2016 23:30,2,0.000,ALERT,212.38,300.27,60.012,1467948603,"201051344000646","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,470155.2,470155.2,42758,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948613,726732.00
07/07/2016 23:30,2,0.000,ALERT,211.93,299.97,59.996,1467948603,"274151322000052","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,742497.2,742497.2,31528,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948614,726733.00
07/07/2016 23:30,2,0.000,ALERT,212.83,300.27,60.018,1467948603,"201051344000585","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,478166.0,478166.0,42758,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948616,726734.00
07/07/2016 23:30,2,0.000,ALERT,212.83,300.87,60.018,1467948603,"201051344001230","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,473642.9,473642.9,42573,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948618,726735.00
07/07/2016 23:30,2,0.000,ALERT,213.29,301.47,59.986,1467948603,"201051344000582","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,466748.4,466748.4,42706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948620,726736.00
07/07/2016 23:30,2,0.000,ALERT,212.38,300.57,60.012,1467948603,"201051344000955","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,479746.7,479746.7,42658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948622,726737.00
07/07/2016 23:30,2,0.000,ALERT,212.16,298.77,60.007,1467948603,"274151322000094","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,604126.6,604126.6,32661,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948623,726738.00
07/07/2016 23:30,2,0.000,ALERT,212.61,300.27,60.039,1467948603,"201051344000579","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,482021.8,482021.8,18275,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948625,726739.00
07/07/2016 23:30,2,0.000,ALERT,212.38,300.57,60.012,1467948603,"201051344000890","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,476992.2,476992.2,42667,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948627,726740.00
07/07/2016 23:30,2,0.000,ALERT,213.06,300.57,59.981,1467948603,"201051344000438","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,478736.6,478736.6,42673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948629,726741.00
07/07/2016 23:30,2,0.000,ALERT,213.06,299.97,59.975,1467948603,"201051344000417","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,470735.1,470735.1,42826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948631,726742.00
07/07/2016 23:30,2,0.000,ALERT,211.93,299.37,60.002,1467948603,"274151322000083","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,735815.7,735815.7,31606,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948632,726743.00
07/07/2016 23:30,2,0.000,ALERT,212.61,298.77,60.002,1467948603,"274151322000076","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,784199.4,784199.4,31610,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948634,726744.00
07/07/2016 23:30,2,0.000,ALERT,212.61,300.27,60.007,1467948603,"201051344000868","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,467023.9,467023.9,37925,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948636,726745.00
07/07/2016 23:30,2,0.000,ALERT,211.93,300.27,60.007,1467948603,"274151322000095","219011344069620",0.00,17.30,0,298.77,301.77,0.0,0.0,0.000,776205.1,776205.1,31522,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948638,726746.00
07/07/2016 23:30,2,0.000,ALERT,212.61,299.67,59.986,1467948603,"201051344000988","219011344069620",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,463760.0,463760.0,38215,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948640,726747.00
07/07/2016 23:30,2,0.000,ALERT,212.61,299.97,59.986,1467948603,"201051344001025","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,477541.1,477541.1,42717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948642,726748.00
07/07/2016 23:30,2,0.000,ALERT,212.61,299.97,60.007,1467948603,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,474597.7,474597.7,38138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948643,726749.00
07/07/2016 23:30,2,0.000,ALERT,213.29,299.67,60.002,1467948603,"201051344000853","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,473598.3,473598.3,37747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948645,726750.00
07/07/2016 23:30,2,0.000,ALERT,213.29,300.57,59.996,1467948603,"201051344000685","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,478082.3,478082.3,42592,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948647,726751.00
07/07/2016 23:30,2,0.000,ALERT,212.83,300.27,60.018,1467948603,"201051344000917","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,474980.2,474980.2,42585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948649,726752.00
07/07/2016 23:30,2,0.000,ALERT,213.06,300.57,59.996,1467948603,"201051344001145","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,480141.8,480141.8,42437,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948651,726753.00
07/07/2016 23:30,2,0.000,ALERT,212.83,299.97,60.012,1467948603,"201051344000651","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,472832.0,472832.0,42776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948653,726754.00
07/07/2016 23:30,2,0.000,ALERT,211.48,298.47,59.975,1467948603,"274151322000088","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,710121.4,710121.4,31253,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948654,726755.00
07/07/2016 23:30,2,0.000,ALERT,212.61,298.17,59.996,1467948603,"274151322000068","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,604126.8,604126.8,32870,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948656,726756.00
07/07/2016 23:30,2,0.000,ALERT,212.16,300.27,59.975,1467948603,"201051344001135","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,468836.3,468836.3,42706,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948658,726757.00
07/07/2016 23:30,2,0.000,ALERT,212.38,300.57,60.002,1467948603,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,478694.7,478694.7,38183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948660,726758.00
07/07/2016 23:30,2,0.000,ALERT,212.61,299.67,60.002,1467948603,"201051344001203","219011344069620",0.00,16.70,0,297.57,303.58,0.0,0.0,0.000,476361.6,476361.6,42753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948662,726759.00
07/07/2016 23:30,2,0.000,ALERT,211.93,298.77,60.002,1467948603,"274151322000054","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,725121.8,725121.8,31283,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948663,726760.00
07/07/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1467948603,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,466097.7,466097.7,38191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948665,726761.00
07/07/2016 23:30,2,0.000,ALERT,212.61,300.27,60.002,1467948603,"201051344001093","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,474401.8,474401.8,42644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948667,726762.00
07/07/2016 23:30,2,0.000,ALERT,212.61,299.97,60.012,1467948603,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,482126.2,482126.2,37574,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948669,726763.00
07/07/2016 23:30,2,0.000,ALERT,213.06,299.37,60.007,1467948603,"201051344000648","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,472879.2,472879.2,37873,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948670,726764.00
07/07/2016 23:30,2,0.000,ALERT,212.83,300.57,60.002,1467948603,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,482969.9,482969.9,37495,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948672,726765.00
07/07/2016 23:30,2,0.000,ALERT,212.83,299.97,60.002,1467948603,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,474702.9,474702.9,37989,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948674,726766.00
07/07/2016 23:30,2,0.000,ALERT,212.83,299.97,60.007,1467948603,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,468138.7,468138.7,38256,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948676,726767.00
07/07/2016 23:30,2,0.000,ALERT,213.06,300.27,60.007,1467948603,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,475405.8,475405.8,37655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467948678,726768.00
07/07/2016 23:30,2,0.000,ALERT,212.16,298.17,60.007,1467948603,"274151322000087","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,698207.5,698207.5,31428,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467948680,726769.00
07/07/2016 23:45,2,0.000,ALERT,213.96,300.87,60.023,1467949504,"201051344000645","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,474988.6,474988.6,37783,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949506,726770.00
07/07/2016 23:45,2,0.000,ALERT,212.83,300.57,60.007,1467949504,"274151322000085","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,726221.2,726221.2,31291,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949508,726771.00
07/07/2016 23:45,2,0.000,ALERT,213.96,300.57,60.012,1467949504,"201051344000633","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,466158.0,466158.0,38273,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949509,726772.00
07/07/2016 23:45,2,0.000,ALERT,213.51,300.87,60.023,1467949504,"201051344000469","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,468078.5,468078.5,38208,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949511,726773.00
07/07/2016 23:45,2,0.000,ALERT,213.06,300.57,60.012,1467949504,"201051344000646","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,470155.2,470155.2,42760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949513,726774.00
07/07/2016 23:45,2,0.000,ALERT,212.61,301.47,60.007,1467949504,"274151322000052","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,742497.2,742497.2,31530,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949515,726775.00
07/07/2016 23:45,2,0.000,ALERT,213.51,301.17,60.018,1467949504,"201051344000585","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,478166.0,478166.0,42760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949517,726776.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.17,60.023,1467949504,"201051344001230","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,473642.9,473642.9,42575,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949518,726777.00
07/07/2016 23:45,2,0.000,ALERT,213.96,301.77,60.007,1467949504,"201051344000582","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,466748.4,466748.4,42708,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949520,726778.00
07/07/2016 23:45,2,0.000,ALERT,213.06,301.17,59.975,1467949504,"201051344000955","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,479746.7,479746.7,42660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949522,726779.00
07/07/2016 23:45,2,0.000,ALERT,212.83,300.27,60.018,1467949504,"274151322000094","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,604126.6,604126.6,32663,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949524,726780.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.47,60.012,1467949504,"201051344000579","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,482021.8,482021.8,18277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949526,726781.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.77,60.028,1467949504,"201051344000890","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,476992.2,476992.2,42669,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949528,726782.00
07/07/2016 23:45,2,0.000,ALERT,213.74,301.17,60.034,1467949504,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,478736.6,478736.6,42675,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949529,726783.00
07/07/2016 23:45,2,0.000,ALERT,213.74,300.57,60.018,1467949504,"201051344000417","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,470735.1,470735.1,42828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949531,726784.00
07/07/2016 23:45,2,0.000,ALERT,212.61,300.57,60.007,1467949504,"274151322000083","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,735815.7,735815.7,31608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949533,726785.00
07/07/2016 23:45,2,0.000,ALERT,213.06,300.27,60.002,1467949504,"274151322000076","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,784199.4,784199.4,31612,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949535,726786.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.77,60.007,1467949504,"201051344000868","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,467023.9,467023.9,37927,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949537,726787.00
07/07/2016 23:45,2,0.000,ALERT,212.61,301.17,60.012,1467949504,"274151322000095","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,776205.1,776205.1,31524,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949538,726788.00
07/07/2016 23:45,2,0.000,ALERT,213.29,300.87,60.044,1467949504,"201051344000988","219011344069620",0.00,16.70,0,295.76,302.07,0.0,0.0,0.000,463760.0,463760.0,38217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949540,726789.00
07/07/2016 23:45,2,0.000,ALERT,213.29,300.57,59.975,1467949504,"201051344001025","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,477541.1,477541.1,42719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949542,726790.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1467949504,"201051344000458","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,474597.7,474597.7,38140,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949544,726791.00
07/07/2016 23:45,2,0.000,ALERT,213.96,300.87,60.012,1467949504,"201051344000853","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,473598.3,473598.3,37749,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949545,726792.00
07/07/2016 23:45,2,0.000,ALERT,213.96,301.17,60.039,1467949504,"201051344000685","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,478082.3,478082.3,42594,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949547,726793.00
07/07/2016 23:45,2,0.000,ALERT,213.74,300.57,60.018,1467949504,"201051344000917","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,474980.2,474980.2,42587,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949549,726794.00
07/07/2016 23:45,2,0.000,ALERT,213.74,301.17,60.034,1467949504,"201051344001145","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,480141.8,480141.8,42439,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949551,726795.00
07/07/2016 23:45,2,0.000,ALERT,213.51,300.57,60.007,1467949504,"201051344000651","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,472832.0,472832.0,42778,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949553,726796.00
07/07/2016 23:45,2,0.000,ALERT,212.16,300.57,60.007,1467949504,"274151322000088","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,710121.4,710121.4,31255,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949555,726797.00
07/07/2016 23:45,2,0.000,ALERT,213.29,299.97,59.996,1467949504,"274151322000068","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,604126.8,604126.8,32872,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949557,726798.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1467949504,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,468836.3,468836.3,42708,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949558,726799.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.77,60.007,1467949504,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,478694.7,478694.7,38185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949560,726800.00
07/07/2016 23:45,2,0.000,ALERT,213.51,300.87,60.002,1467949504,"201051344001203","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,476361.6,476361.6,42755,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467949562,726801.00
07/07/2016 23:45,2,0.000,ALERT,212.61,300.87,60.002,1467949504,"274151322000054","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,725121.8,725121.8,31285,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949564,726802.00
07/07/2016 23:45,2,0.000,ALERT,213.96,301.17,60.007,1467949504,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,466097.7,466097.7,38193,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949566,726803.00
07/07/2016 23:45,2,0.000,ALERT,213.51,300.57,59.965,1467949504,"201051344001093","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,474401.8,474401.8,42646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949568,726804.00
07/07/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1467949504,"201051344000900","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,482126.2,482126.2,37576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949570,726805.00
07/07/2016 23:45,2,0.000,ALERT,213.74,300.57,60.012,1467949504,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,472879.2,472879.2,37875,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949571,726806.00
07/07/2016 23:45,2,0.000,ALERT,213.51,301.77,60.028,1467949504,"201051344000569","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,482969.9,482969.9,37497,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949573,726807.00
07/07/2016 23:45,2,0.000,ALERT,213.51,301.47,60.007,1467949504,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,474702.9,474702.9,37991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949575,726808.00
07/07/2016 23:45,2,0.000,ALERT,213.51,301.17,60.012,1467949504,"201051344001158","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,468138.7,468138.7,38258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949577,726809.00
07/07/2016 23:45,2,0.000,ALERT,213.96,302.07,60.012,1467949504,"201051344000576","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,475405.8,475405.8,37657,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949579,726810.00
07/07/2016 23:45,2,0.000,ALERT,212.83,300.57,60.012,1467949504,"274151322000087","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,698207.5,698207.5,31430,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467949580,726811.00
